Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,89.47,71.94
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,106.51,86.15
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,124.07,100.52
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,123.32,99.66
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,121.54,97.88
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,100.92,80.14
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,79.31,61.67
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,117.27,93.27
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,154.97,124.18
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,187.39,150.18
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,220.52,176.47
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,203.46,162.4
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,185.71,147.86
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,154.53,122.42
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,122.85,96.47
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,80.34,61.45
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,37.72,26.0
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,49.33,35.66
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,60.96,45.24
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,102.2,79.46
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,143.83,113.8
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,143.98,113.96
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,144.14,114.24
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,134.4,106.42
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,124.63,98.58
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,98.93,77.51
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,73.5,56.48
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.09
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,91.31,72.05
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,80.93,63.48
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,70.58,54.86
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,60.89,46.82
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,51.2,38.65
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,40.56,29.5
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,29.92,20.22
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,20.74,12.11
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.57,3.95
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.96,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.93,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.85,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.78,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,8.19,1.94
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.61,3.75
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.54,5.46
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,14.47,7.15
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,63.31,50.0
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,110.71,90.85
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,85.04,68.3
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,58.0,44.74
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,88.97,71.24
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,119.37,96.89
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,153.52,125.19
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,187.97,153.32
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,175.42,142.61
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,162.49,131.7
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,138.94,112.03
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,115.14,92.11
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,131.63,105.87
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,148.19,119.57
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,135.2,108.53
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,122.14,97.53
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,99.28,78.53
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,76.46,59.45
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,101.26,80.41
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,126.35,101.47
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,123.99,99.61
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,121.64,97.82
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,104.87,83.94
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,88.09,69.96
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,64.29,49.85
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,40.57,29.58
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.91
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,31.86,22.21
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,27.51,18.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,23.16,14.75
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.81,10.91
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,14.46,7.03
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,10.12,3.11
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.89,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.84,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.91,18.45
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,44.74,33.58
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,59.98,47.6
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,76.55,62.57
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,107.41,77.87
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,138.68,100.73
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,171.8,126.8
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,192.86,148.28
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,205.12,161.7
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,149.99,117.71
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,87.02,66.57
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,154.99,121.97
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,223.3,176.89
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,299.97,237.75
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,388.05,307.11
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,318.59,251.87
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,242.11,190.1
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,254.75,200.07
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,267.54,210.07
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,394.49,312.46
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,527.84,417.43
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,394.44,311.59
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,251.76,196.54
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,134.73,103.82
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.39
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,17.4,8.62
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,16.43,7.84
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,169.18,133.46
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,327.88,261.23
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,511.88,415.3
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,665.77,541.83
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,636.52,519.89
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,607.52,498.22
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,470.54,387.57
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,342.12,281.4
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,402.42,333.73
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,443.95,368.53
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,384.01,317.01
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,327.01,266.76
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,256.79,204.75
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,193.28,147.01
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,110.7,59.95
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,28.31,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.92,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.07,21.47
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,49.31,39.21
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,64.9,54.08
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,82.45,66.66
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,103.66,83.98
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,125.35,86.07
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,193.06,128.58
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,245.35,175.84
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,296.14,223.18
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,313.83,249.2
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,310.98,253.71
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,346.35,284.19
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,383.15,315.62
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,374.3,308.53
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,355.46,292.24
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,406.48,334.72
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,461.41,380.21
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,427.04,351.34
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,386.58,317.11
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,408.19,335.06
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,432.37,354.95
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,408.48,335.27
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,385.46,316.26
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,290.31,238.26
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,190.77,155.3
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,358.62,298.3
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,526.02,436.56
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,351.17,292.21
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,173.07,141.17
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,177.99,145.82
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,183.07,150.46
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,115.67,93.93
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,50.25,38.01
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,327.25,282.86
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,564.17,481.1
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,514.75,438.9
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,468.03,398.8
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,411.71,349.43
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,357.29,300.03
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,286.53,235.65
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,222.08,174.98
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,115.57,69.71
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,12.06,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,24.14,15.85
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.19,30.5
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,53.86,44.54
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,69.77,56.64
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,86.07,71.16
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,113.35,82.15
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,183.95,131.34
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,236.87,173.73
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,306.94,233.34
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,357.56,280.83
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,411.83,330.6
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,414.38,339.16
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,399.71,329.95
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,407.7,336.94
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,410.81,338.94
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,468.66,387.51
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,534.36,442.13
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,508.75,419.96
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,474.52,390.47
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,618.7,512.96
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,768.09,634.6
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,782.15,643.54
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,792.79,650.87
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,799.46,656.21
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,802.73,659.14
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,799.14,657.04
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,792.23,652.59
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,781.03,644.71
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,766.7,634.57
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,744.47,618.75
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,722.96,603.55
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,691.84,580.6
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,658.54,555.16
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,617.37,522.18
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,575.1,487.69
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,525.64,446.76
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,478.87,406.83
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,419.06,354.9
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,361.69,303.42
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,290.63,239.9
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,225.74,179.65
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,139.28,89.95
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,49.79,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,15.45,2.63
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.04,23.09
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,40.34,31.71
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,48.19,39.49
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,66.02,43.91
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,109.86,66.91
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,155.09,99.67
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,204.47,140.85
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,253.27,184.81
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,304.04,231.24
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,356.14,278.78
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,405.98,323.81
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,452.63,365.98
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,498.77,406.79
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,541.05,443.01
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,582.18,477.42
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,618.93,508.21
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,653.64,536.77
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,683.99,560.73
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,711.77,582.29
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,734.19,600.02
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,753.69,615.22
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,769.77,626.13
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,782.85,634.88
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,789.27,639.68
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,792.4,642.21
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,714.23,581.15
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,627.42,510.49
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,699.54,570.88
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,756.73,616.26
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,739.5,603.78
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,716.28,587.37
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,685.58,565.43
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,652.72,540.71
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,614.67,510.53
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,575.16,478.66
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,525.98,439.55
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,476.84,399.24
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,419.95,350.57
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,364.76,301.69
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,297.71,242.46
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,233.94,184.03
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,149.77,99.29
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,60.2,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.39,2.8
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,27.7,19.19
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,33.35,25.01
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,38.72,30.21
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,60.36,35.33
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,106.64,59.77
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,157.43,97.35
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,207.83,139.34
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,257.96,183.74
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,309.74,230.01
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,359.18,274.25
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,408.89,317.79
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,456.28,358.85
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,503.01,398.3
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,545.82,434.0
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,588.49,468.66
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,625.49,498.74
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,660.41,526.7
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,689.83,549.38
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,716.42,569.57
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,739.54,587.88
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,759.76,603.5
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,779.35,617.09
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,796.05,628.62
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,802.56,633.56
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,805.68,636.26
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,801.0,633.68
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,793.07,628.92
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,780.93,621.92
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,765.7,612.75
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,745.25,598.84
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,719.12,580.71
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,687.92,558.66
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,654.64,534.1
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,613.64,502.32
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,571.53,469.11
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,524.27,431.71
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,475.09,391.75
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,417.4,343.78
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,361.69,295.75
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,291.37,234.54
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,227.14,176.66
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,146.45,98.32
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,57.54,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.86,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.36,8.62
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.05,22.67
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,39.15,29.69
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,45.13,35.4
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,71.79,43.1
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,116.11,68.59
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,160.53,100.8
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,210.5,141.74
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,263.56,188.65
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,315.26,234.93
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,364.93,279.35
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,415.5,323.71
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,461.77,363.8
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,507.37,402.28
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,550.33,437.67
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,593.52,472.24
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,629.8,501.72
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,663.96,529.03
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,694.38,553.11
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,722.31,574.98
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,745.51,592.45
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,765.79,606.92
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,782.48,617.63
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,796.12,626.15
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,802.63,630.48
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,805.82,632.6
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,804.65,631.91
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,800.15,628.98
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,788.47,621.93
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,773.67,612.73
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,754.76,599.46
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,732.9,584.11
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,702.85,563.05
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,674.11,542.55
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,636.31,513.31
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,596.83,482.31
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,549.3,446.03
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,501.54,408.38
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,445.01,361.98
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,389.98,315.09
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,319.67,255.5
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,254.74,197.99
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,170.61,119.24
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,81.96,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.81,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,18.35,8.77
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,27.74,19.26
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,33.8,25.23
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,39.53,30.64
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,70.29,38.98
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,116.12,65.72
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,163.57,102.15
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,213.1,144.05
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,264.95,189.63
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,315.25,234.19
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,363.7,276.6
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,411.66,317.42
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,456.9,356.08
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,501.61,393.44
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,541.96,425.77
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,580.36,455.71
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,616.16,484.87
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,650.1,512.21
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,582.09,457.44
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,495.42,386.73
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,617.09,485.45
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,745.15,586.05
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,759.9,596.73
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,771.79,606.04
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,776.68,610.13
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,778.48,612.17
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,773.76,609.59
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,766.05,604.99
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,752.6,595.75
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,736.38,584.59
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,714.7,569.72
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,688.97,551.26
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,382.25,312.57
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.55
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,121.25,95.79
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,176.59,141.67
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,153.55,123.1
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,130.78,104.59
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,106.37,84.37
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,82.26,64.07
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,60.63,45.58
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,38.58,26.52
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,21.72,11.27
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.76,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,21.96,12.27
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,32.19,23.49
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,37.58,28.96
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,42.71,33.93
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,78.51,44.58
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,126.71,74.53
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,178.56,115.66
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,230.26,160.87
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,281.73,208.74
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,334.62,258.29
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,359.65,287.41
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,369.49,300.69
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,442.09,361.57
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,534.53,438.85
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,578.23,475.53
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,620.52,510.18
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,658.3,541.29
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,693.82,569.91
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,725.62,595.36
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,754.77,618.31
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,777.66,635.28
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,797.43,649.98
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,813.28,660.95
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,825.87,669.58
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,831.93,674.02
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,834.53,676.06
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,831.9,674.74
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,825.86,671.05
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,814.21,663.85
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,799.35,654.46
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,777.2,638.81
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,752.3,621.12
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,721.46,599.71
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,691.98,579.22
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,650.7,546.92
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,608.21,513.03
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,558.49,472.69
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,508.7,431.2
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,449.49,380.81
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,394.94,332.52
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,324.65,270.15
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,260.01,210.64
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,171.33,127.78
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,86.62,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,33.17,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.42,15.08
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,33.76,25.35
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,39.51,31.25
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,44.96,36.65
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,82.22,48.43
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,128.39,78.16
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,176.73,117.62
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,226.84,161.95
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,258.61,200.51
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,270.53,219.12
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,316.97,257.35
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,367.62,299.21
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,378.6,310.04
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,379.34,311.14
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,432.76,354.19
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,493.55,402.36
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,521.97,424.36
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,550.03,445.84
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,554.91,448.38
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,556.52,448.3
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,525.98,423.35
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,489.17,393.49
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,483.09,388.79
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,476.01,383.08
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,464.42,373.59
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,452.05,363.53
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,384.19,310.11
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,320.28,259.24
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,236.29,192.42
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,158.42,128.69
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,182.36,149.32
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,206.71,169.82
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,148.58,121.94
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,91.15,73.66
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,119.91,98.8
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,150.1,124.88
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,131.15,109.1
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,112.31,93.27
