Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,92.67,76.43
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,72.87,59.1
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,54.56,42.72
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,35.99,25.91
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,21.72,12.46
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.71,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.93,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.49,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.78,17.42
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.44,31.39
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,55.22,45.61
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,78.41,67.34
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,97.85,80.6
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,118.3,97.69
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,151.09,109.86
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,234.1,168.18
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,262.54,203.9
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,269.57,218.13
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,338.45,271.19
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,436.01,349.59
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,482.6,390.46
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,528.64,430.07
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,502.96,409.67
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,457.46,371.25
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,495.98,401.88
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,536.31,433.21
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,477.29,384.4
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,409.18,327.91
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,437.93,351.09
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,466.31,373.5
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,558.16,448.55
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,653.93,524.73
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,487.3,393.15
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,310.91,249.5
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,494.83,402.93
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,673.75,544.79
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,612.33,495.04
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,545.51,442.1
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,542.98,442.37
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,537.78,440.16
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,335.67,278.04
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,124.43,100.23
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,146.25,119.44
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,168.71,138.79
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,350.21,295.64
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,484.69,405.96
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,426.77,356.62
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,370.75,308.52
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,300.08,247.16
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,235.05,188.89
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,156.76,117.74
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,81.05,4.19
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,30.55,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.85,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.08,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.31,19.11
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,41.9,32.84
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,51.19,41.89
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,62.49,52.46
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,102.15,66.22
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,146.22,95.8
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,190.98,130.82
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,240.01,171.48
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,288.02,213.78
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,337.96,257.69
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,385.66,299.66
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,434.07,341.42
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,479.29,380.32
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,524.16,418.18
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,565.52,451.78
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,607.1,484.71
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,595.1,475.44
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,572.37,457.36
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,647.76,517.43
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,728.12,579.61
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,644.08,512.3
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,546.41,433.65
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,573.75,456.69
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,600.95,478.79
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,627.4,500.75
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,657.52,525.29
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,570.72,457.02
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,482.45,386.79
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,554.76,447.45
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,623.67,503.45
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,623.88,505.07
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,623.01,506.26
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,567.35,462.65
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,515.86,422.05
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,363.27,299.4
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,214.35,175.67
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,189.19,155.78
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,164.28,135.34
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,136.74,112.32
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,104.85,85.16
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,78.42,62.13
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,52.27,39.11
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,31.06,19.97
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.83,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,15.96,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,27.1,18.12
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,37.5,28.64
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,42.11,33.31
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,52.79,36.64
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,95.77,55.25
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,144.06,88.48
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,192.97,128.5
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,248.52,177.07
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,298.88,223.06
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,350.63,270.11
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,401.03,315.42
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,451.51,359.66
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,498.15,400.19
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,544.0,438.97
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,521.38,420.51
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,478.02,383.77
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,524.03,420.79
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,574.77,460.49
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,596.51,475.64
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,616.59,489.38
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,706.54,559.76
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,798.0,626.83
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,679.9,533.89
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,543.71,425.15
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,692.61,543.65
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,831.29,644.03
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,627.43,492.37
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,403.77,317.16
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,613.8,486.54
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,797.24,620.89
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,775.13,604.17
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,750.33,588.22
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,719.29,568.19
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,686.13,546.39
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,645.03,516.97
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,602.71,486.0
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,556.02,450.71
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,507.19,412.82
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,449.04,366.78
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,392.73,320.44
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,322.95,262.4
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,258.5,206.33
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,178.4,135.06
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,102.66,32.02
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,39.03,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.81,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.24,1.26
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.52,21.41
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.16,34.02
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,51.18,41.87
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,68.11,49.06
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,108.21,68.62
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,154.09,100.97
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,192.03,134.05
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,228.27,167.74
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,272.74,208.07
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,317.02,247.76
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,377.9,298.74
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,446.68,355.74
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,495.12,396.83
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,540.24,434.4
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,581.58,467.38
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,621.48,498.44
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,657.22,526.05
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,691.06,551.61
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,719.72,572.69
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,745.79,591.47
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,767.67,608.01
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,786.82,621.83
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,799.89,631.11
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,809.98,638.35
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,814.61,641.31
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,816.17,642.17
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,809.81,637.69
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,802.67,632.84
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,789.0,623.36
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,772.58,612.04
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,642.78,512.8
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,514.52,411.96
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,560.97,452.77
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,595.02,482.57
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,488.46,397.82
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,386.29,315.5
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,345.81,283.85
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,306.69,252.37
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,338.82,279.38
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,353.08,289.55
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,283.95,230.73
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,220.8,175.71
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,148.61,112.14
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,78.86,30.0
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,28.73,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,11.3,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,19.3,4.67
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.84,23.12
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,47.03,36.75
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,54.11,43.5
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,71.69,49.4
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,111.56,69.98
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,155.94,100.98
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,199.83,135.35
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,249.07,176.35
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,297.36,218.69
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,347.35,262.19
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,396.13,303.49
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,448.78,346.71
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,494.66,383.94
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,540.04,419.64
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,582.48,451.28
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,624.03,481.2
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,660.48,507.66
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,694.96,531.89
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,725.5,552.12
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,753.31,569.45
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,775.88,584.93
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,795.58,598.58
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,810.48,608.47
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,822.32,616.41
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,827.62,621.74
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,829.69,625.01
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,825.17,623.85
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,820.81,622.91
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,721.22,553.8
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,618.03,477.23
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,687.68,533.98
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,742.82,576.84
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,711.23,555.22
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,677.63,532.57
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,637.34,502.98
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,594.21,470.89
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,544.52,434.69
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,495.07,397.54
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,435.67,350.66
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,378.51,304.07
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,309.8,247.68
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,246.31,193.5
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,169.44,126.89
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,97.63,44.02
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,36.25,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,11.8,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.71,6.08
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,29.97,20.46
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,40.16,30.24
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,44.16,34.17
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,63.93,39.13
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,106.72,60.96
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,154.55,94.99
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,202.26,133.7
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,256.8,180.22
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,306.69,224.54
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,357.93,269.71
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,407.27,312.76
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,457.09,355.25
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,504.04,394.39
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,550.22,431.88
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,562.56,441.59
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,565.49,442.95
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,583.57,456.69
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,597.85,467.05
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,616.33,480.11
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,632.73,491.38
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,627.71,486.45
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,617.08,477.37
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,658.16,510.15
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,697.09,541.01
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,767.92,597.02
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,830.17,642.35
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,765.3,594.74
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,691.24,536.97
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,690.48,539.3
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,689.47,540.99
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,716.65,563.82
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,734.69,578.66
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,667.33,529.7
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,599.05,478.62
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,594.29,476.28
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,584.73,469.63
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,534.73,431.34
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,485.1,392.6
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,426.4,345.66
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,369.82,299.01
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,301.9,242.16
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,239.14,187.96
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,162.58,121.83
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,92.08,45.98
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,33.88,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.42,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.67,0.32
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,19.3,11.1
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,29.93,20.97
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,42.02,31.99
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,54.11,40.64
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,66.88,51.38
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,79.58,61.87
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,144.05,106.26
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,236.09,174.48
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,262.7,201.52
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,276.87,216.68
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,309.43,242.65
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,342.83,268.93
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,390.78,306.28
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,447.25,350.06
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,476.63,372.38
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,505.12,393.69
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,509.05,396.4
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,509.46,396.24
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,509.15,394.96
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,506.6,391.87
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,553.76,428.89
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,601.31,465.87
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,644.93,500.88
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,686.87,534.64
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,704.89,549.15
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,721.04,562.42
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,718.58,560.42
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,713.75,556.82
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,696.34,545.47
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,676.82,532.56
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,652.12,514.85
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,625.7,495.74
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,599.35,477.23
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,571.25,457.15
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,573.66,460.11
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,568.67,457.02
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,516.77,417.4
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,465.49,377.5
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,408.82,331.7
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,356.09,287.76
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,288.26,230.96
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,226.16,177.53
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,155.82,116.77
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,90.04,48.5
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,32.56,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.8,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,22.86,11.08
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,40.56,29.36
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,55.55,43.33
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,72.85,58.94
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,95.61,72.64
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,122.71,92.5
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,151.44,114.65
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,178.48,136.77
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,204.88,158.35
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,254.37,194.67
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,317.58,243.11
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,359.92,276.83
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,404.2,311.46
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,433.1,334.33
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,460.4,355.13
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,471.58,362.55
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,478.07,365.96
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,433.76,331.96
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,381.36,291.34
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,426.6,325.13
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,474.79,360.04
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,484.02,366.68
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,492.83,373.3
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,453.39,343.48
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,414.7,314.18
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,515.56,391.81
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,618.43,468.17
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,655.91,497.23
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,686.72,522.11
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,658.3,502.19
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,628.8,481.79
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,608.61,468.29
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,586.64,453.34
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,590.76,458.69
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,592.27,461.66
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,495.78,388.69
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,401.65,316.54
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,362.97,288.11
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,324.57,258.87
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,281.0,224.77
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,238.52,190.6
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,191.41,151.88
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,146.54,113.96
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,90.63,66.53
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,43.04,22.2
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,17.11,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.88,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,13.5,4.8
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.53,23.59
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,52.43,40.83
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,72.97,59.32
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,94.43,74.17
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,116.4,92.05
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,139.26,110.42
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,157.04,124.09
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,180.18,142.1
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,227.76,178.32
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,278.08,216.74
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,279.37,218.13
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,278.73,217.44
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,328.88,255.93
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,386.47,299.49
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,421.22,324.79
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,457.42,350.92
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,479.12,366.71
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,500.52,382.25
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,605.66,462.38
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,720.99,546.72
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,609.26,461.13
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,481.68,363.09
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,481.42,363.31
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,480.56,362.23
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,493.81,372.83
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,506.7,383.14
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,548.95,416.26
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,595.96,452.21
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,594.69,452.35
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,591.5,451.54
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,584.95,448.79
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,582.99,449.16
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,510.37,395.92
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,447.16,348.93
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,414.65,325.39
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,381.47,300.81
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,333.37,264.51
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,294.26,234.43
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,255.45,203.75
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,217.09,172.71
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,171.76,135.59
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,128.36,99.21
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,85.97,63.13
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,43.95,24.05
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,17.36,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,13.76,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,24.82,14.03
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,42.41,31.2
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,59.43,46.86
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,75.25,61.11
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,100.27,74.77
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,114.33,87.15
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,127.8,101.07
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,126.25,99.55
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,123.43,96.96
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,112.57,87.78
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,101.19,78.23
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,114.03,88.32
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,126.91,98.3
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,184.94,144.48
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,243.6,190.31
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,233.5,181.96
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,222.79,173.34
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,269.46,209.72
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,316.5,245.81
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,262.7,203.7
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,206.91,159.9
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,232.84,180.31
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,259.05,200.67
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,190.87,147.45
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,122.2,93.08
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,204.16,158.46
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,287.37,223.43
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,299.56,232.6
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,317.86,246.63
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,307.72,239.17
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,297.38,231.65
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,406.71,319.35
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,512.8,401.74
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,596.77,469.63
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,663.77,523.3
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,623.92,493.01
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,583.22,462.39
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,535.02,425.86
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,487.09,388.72
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,434.45,346.39
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,382.93,303.83
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,316.67,250.52
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,255.32,199.24
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,185.31,139.53
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,122.75,77.3
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,45.45,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
