Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,10.71,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,21.51,11.84
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,29.24,19.85
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,36.48,26.62
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,40.66,30.5
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,78.2,42.49
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,115.24,77.51
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,136.64,106.79
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,148.33,116.03
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,159.22,124.48
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,190.57,148.57
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,219.3,170.37
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,219.0,169.69
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,212.92,164.45
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,320.82,247.89
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,444.08,340.91
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,465.08,355.52
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,484.49,369.19
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,477.25,363.16
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,464.96,353.29
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,500.21,379.87
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,536.67,406.94
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,589.7,446.74
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,643.26,486.45
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,730.22,553.82
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,814.14,615.23
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,818.6,617.89
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,820.05,619.31
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,670.53,510.88
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,509.61,387.95
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,448.34,343.89
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,380.19,293.19
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,269.53,209.04
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,155.86,119.83
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,331.88,263.46
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,498.76,392.57
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,255.04,203.67
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.97
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,252.05,206.09
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,462.89,370.07
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,401.86,320.8
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,344.28,275.06
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,278.56,221.74
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,218.11,171.19
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,150.11,113.61
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,83.02,52.94
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,30.85,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,11.46,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,23.15,13.66
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,29.86,20.7
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,36.18,26.7
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,38.3,28.7
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,80.18,41.61
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,129.36,73.18
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,179.19,111.81
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,228.97,154.2
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,281.49,200.23
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,332.38,245.32
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,387.69,293.04
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,437.7,335.64
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,487.7,377.03
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,533.95,414.28
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,579.09,449.53
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,621.29,481.55
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,661.79,511.4
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,697.81,538.01
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,731.49,561.8
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,760.55,580.23
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,786.82,596.57
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,808.94,611.13
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,828.01,623.62
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,840.82,631.89
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,850.34,638.06
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,855.13,641.57
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,856.61,643.01
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,851.5,638.91
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,843.19,632.84
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,829.94,625.6
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,813.66,616.39
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,789.11,600.73
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,766.1,586.2
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,735.37,565.5
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,702.55,543.3
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,661.16,515.1
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,618.76,484.88
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,570.03,449.09
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,523.57,414.05
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,466.66,370.31
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,411.54,326.55
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,344.7,273.13
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,282.53,221.25
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,207.45,157.39
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,142.09,94.73
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,53.21,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,15.65,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,30.48,19.91
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.52,31.63
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,55.75,43.79
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,68.18,54.97
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,106.72,70.77
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,146.12,96.95
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,190.31,130.73
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,233.97,166.7
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,280.76,206.11
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,326.42,244.97
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,373.73,284.72
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,418.42,321.19
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,464.94,358.25
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,508.06,392.47
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,550.96,425.68
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,590.4,455.79
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,629.24,484.86
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,663.73,509.97
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,696.6,533.45
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,726.26,554.45
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,753.46,573.44
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,775.36,589.05
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,794.79,602.7
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,816.25,617.86
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,835.22,631.35
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,785.47,596.11
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,728.32,552.15
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,731.54,556.2
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,732.37,558.27
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,738.68,565.51
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,740.04,569.28
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,729.43,563.04
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,715.14,554.22
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,679.74,529.54
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,642.89,503.59
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,554.6,437.26
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,475.87,376.9
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,435.02,347.15
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,386.89,310.91
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,351.09,282.73
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,307.92,247.89
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,308.68,247.71
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,302.29,238.97
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,221.7,169.78
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,151.44,103.62
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,57.45,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,11.99,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,24.45,15.38
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,30.63,21.7
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,36.44,27.26
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,46.05,29.73
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,90.58,48.6
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,137.61,79.9
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,191.94,122.75
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,242.46,165.55
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,295.01,210.45
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,346.37,254.79
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,398.73,298.99
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,449.3,340.09
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,502.65,381.73
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,549.03,419.84
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,594.4,456.49
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,636.66,489.26
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,677.18,520.1
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,713.19,547.59
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,746.92,572.66
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,775.84,593.57
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,801.97,612.6
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,823.0,627.51
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,840.99,640.43
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,854.48,649.12
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,864.76,655.71
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,869.06,658.95
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,870.06,660.09
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,864.73,657.36
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,856.22,652.59
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,806.8,619.91
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,755.65,585.3
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,772.36,599.32
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,780.48,606.3
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,748.65,583.81
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,714.76,560.05
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,673.62,531.14
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,631.39,500.24
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,583.81,465.69
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,534.08,428.57
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,474.24,381.69
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,416.6,335.16
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,349.67,281.14
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,287.31,228.6
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,207.27,160.27
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,137.12,95.87
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,51.59,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,13.17,0.64
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,27.02,17.86
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,33.97,24.85
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,40.5,31.07
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,52.97,33.51
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,97.8,53.75
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,145.24,86.25
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,200.06,130.21
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,251.46,174.39
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,304.75,220.63
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,356.1,265.97
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,408.39,311.32
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,459.25,353.94
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,510.05,395.26
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,559.51,435.12
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,605.15,471.24
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,647.81,503.49
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,689.0,533.89
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,725.3,560.73
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,759.29,584.79
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,788.05,603.49
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,814.06,620.24
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,835.27,634.88
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,853.41,647.53
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,867.29,657.39
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,877.95,665.21
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,883.07,668.49
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,884.85,669.67
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,881.03,665.96
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,873.92,660.2
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,860.71,652.46
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,844.42,642.73
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,822.64,628.11
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,798.12,611.7
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,770.24,592.47
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,736.12,568.84
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,696.15,541.51
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,654.77,512.68
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,605.34,477.24
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,555.7,440.69
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,498.66,396.55
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,441.23,350.87
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,373.91,297.12
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,310.99,244.62
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,230.12,176.59
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,159.47,112.33
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,72.54,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.75,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,13.5,6.15
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,27.02,18.65
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,40.56,31.16
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,55.96,42.91
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,70.85,55.72
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,67.67,52.88
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,63.79,49.41
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,84.88,67.08
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,105.52,84.09
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.42
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.52,5.89
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,53.67,39.84
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,93.85,73.17
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,86.64,66.98
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,79.38,60.83
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,65.33,49.08
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.33
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,88.14,67.84
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,124.79,97.78
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,135.34,106.25
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,145.96,114.79
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,146.09,114.83
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,146.21,114.9
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,130.84,102.22
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,115.4,89.54
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,99.84,76.94
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,84.27,64.27
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,89.11,68.34
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,93.98,72.42
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,87.63,67.44
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,81.31,62.47
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,84.21,65.02
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,87.11,67.59
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,80.79,62.61
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,74.48,57.62
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,55.1,41.39
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,35.74,25.02
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,31.38,21.43
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,23.16,14.53
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,19.29,11.21
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,14.46,6.99
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,2.73
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.96,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.93,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.85,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.78,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.71,1.23
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.96
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,22.2,14.13
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,34.76,25.2
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,34.29,24.63
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,33.81,24.06
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,87.53,70.6
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,139.57,114.79
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,199.27,164.24
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,256.62,210.82
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,187.07,152.99
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,110.16,88.41
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,146.57,118.75
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,183.19,148.65
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,232.29,188.7
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,282.0,228.64
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,178.65,144.09
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,73.62,56.66
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,153.95,123.82
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,234.82,189.73
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,189.34,152.44
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,143.52,114.82
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,175.39,141.32
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,207.56,167.68
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,176.83,142.51
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,146.02,117.22
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,201.89,163.72
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,258.7,210.15
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,211.57,171.8
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,164.61,133.4
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,170.76,139.03
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,177.1,144.71
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,179.57,147.32
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,182.07,150.0
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,161.52,133.33
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,141.23,116.69
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,119.91,98.76
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,98.63,80.58
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,77.79,62.6
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,56.72,44.06
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,37.62,26.94
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,10.3
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.49,6.78
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,33.8,24.89
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,41.32,32.48
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,48.4,39.33
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,69.94,43.51
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,114.98,67.87
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,163.51,104.47
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,216.19,149.48
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,271.33,198.99
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,326.26,249.12
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,379.44,297.87
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,433.5,346.3
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,485.92,392.27
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,541.39,439.3
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,589.25,479.8
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,635.89,518.3
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,678.8,552.2
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,719.83,583.8
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,756.27,612.34
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,790.27,637.07
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,819.56,656.94
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,845.95,674.66
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,867.46,690.03
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,885.83,703.19
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,899.78,712.2
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,910.42,719.09
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,915.08,722.75
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,916.31,724.15
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,912.48,722.08
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,905.24,717.73
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,891.59,708.48
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,874.75,697.29
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,851.39,681.37
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,825.21,663.44
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,793.34,642.23
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,763.39,622.34
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,721.31,591.93
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,677.86,560.2
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,628.51,522.22
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,578.83,482.78
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,519.06,433.57
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,463.56,386.48
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,395.36,329.18
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,331.36,273.22
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,252.16,203.16
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,182.21,137.74
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,84.47,5.67
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.78,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,20.91,10.91
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,31.43,22.71
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,37.66,28.97
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,43.52,34.61
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,69.08,39.96
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,115.08,65.46
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,167.42,105.29
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,219.83,149.54
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,272.35,196.11
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,327.42,245.14
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,380.21,292.54
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,433.67,339.52
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,487.59,385.68
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,537.78,427.81
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,585.48,467.51
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,632.01,505.41
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,674.39,538.61
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,714.94,569.72
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,751.75,598.01
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,786.18,622.95
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,815.75,643.13
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,842.5,661.24
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,864.74,677.11
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,883.86,690.86
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,897.15,699.25
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,907.1,705.42
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,912.02,709.22
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,913.54,710.8
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,907.91,707.73
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,898.95,702.49
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,885.29,693.76
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,868.51,682.93
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,843.77,666.66
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,816.45,648.67
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,788.83,629.49
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,754.8,605.68
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,712.35,575.59
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,668.69,544.27
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,618.62,506.48
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,568.32,467.53
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,511.49,422.33
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,453.93,375.19
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,386.84,319.4
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,323.86,264.88
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,245.97,196.25
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,177.05,132.74
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,82.8,15.47
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.83,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.27,13.19
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.24,28.52
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,48.84,38.72
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,58.89,48.13
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,86.89,56.23
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,129.74,81.18
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,176.24,116.42
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,227.01,158.77
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,276.61,201.79
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,329.99,248.31
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,381.14,293.59
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,436.43,341.22
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,486.8,383.28
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,537.86,424.69
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,584.24,462.95
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,629.72,499.7
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,672.33,532.81
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,714.51,564.88
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,750.06,591.19
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,783.35,614.44
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,813.61,634.89
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,841.41,653.48
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,862.61,668.33
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,880.78,681.13
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,895.66,692.01
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,907.39,700.81
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,911.28,703.88
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,911.83,704.78
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,907.93,702.68
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,900.71,698.4
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,886.7,689.11
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,869.62,677.77
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,846.9,662.78
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,825.73,648.97
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,792.93,627.07
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,757.97,603.48
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,715.85,573.25
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,672.51,541.88
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,622.4,504.44
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,574.63,467.82
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,513.59,419.87
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,454.57,372.09
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,386.12,315.88
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,321.88,261.01
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,242.65,192.12
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,172.63,128.96
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,81.98,23.23
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
