Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,226.78,157.36
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,281.93,207.72
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,335.65,257.44
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,390.86,307.73
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,447.9,358.3
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,501.24,404.43
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,552.29,447.29
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,602.68,488.2
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,649.36,524.94
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,694.58,559.39
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,736.33,590.22
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,776.05,617.28
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,811.38,639.87
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,844.14,660.22
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,872.45,677.9
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,897.86,693.43
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,918.18,705.37
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,935.3,715.12
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,948.07,721.94
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,957.49,726.58
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,961.47,729.03
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,962.02,729.34
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,955.91,725.9
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,946.43,720.39
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,932.44,711.42
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,915.3,700.45
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,891.51,684.31
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,864.92,666.35
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,832.9,645.36
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,798.64,622.74
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,757.08,594.78
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,718.51,568.73
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,669.61,534.95
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,620.18,499.17
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,562.63,455.05
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,506.08,410.45
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,442.99,360.77
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,380.9,309.68
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,305.87,246.06
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,238.05,186.17
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,152.18,106.63
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,58.9,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,10.69,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,21.49,12.4
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,27.83,19.35
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,33.77,25.08
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,36.4,27.64
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,76.03,41.06
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,122.37,68.76
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,173.48,107.98
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,225.09,152.31
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,279.37,200.46
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,332.85,248.34
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,391.62,299.69
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,444.29,345.64
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,497.12,390.52
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,546.9,431.87
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,595.9,471.47
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,642.72,508.01
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,688.15,542.52
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,729.17,573.14
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,768.14,600.07
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,802.82,624.37
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,835.01,646.79
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,863.05,665.23
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,888.21,681.59
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,908.14,695.31
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,924.92,706.93
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,936.68,714.12
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,945.13,719.13
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,948.48,721.8
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,948.46,722.31
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,941.73,718.68
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,931.76,712.95
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,916.96,703.62
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,899.11,692.24
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,872.88,675.01
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,844.22,656.06
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,811.69,634.98
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,781.61,615.56
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,736.19,583.51
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,690.03,550.67
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,641.09,516.24
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,594.39,481.36
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,531.22,432.56
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,470.54,384.41
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,404.61,330.71
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,342.35,278.26
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,262.93,210.51
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,191.32,148.19
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,106.67,73.94
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,16.03,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.86,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.36,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.1,17.76
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,34.05,25.44
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,40.59,31.91
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,44.5,35.79
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,85.31,49.23
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,132.44,79.57
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,184.13,121.11
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,240.11,171.02
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,295.26,221.98
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,349.04,272.06
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,403.96,322.32
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,457.77,370.43
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,512.04,417.51
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,563.48,460.88
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,616.75,504.2
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,663.81,542.42
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,709.57,578.65
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,751.37,609.91
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,791.23,638.24
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,826.67,663.16
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,859.67,686.1
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,888.42,704.52
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,914.36,720.77
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,935.23,734.63
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,953.0,746.32
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,966.73,754.22
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,977.19,759.93
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,980.66,761.86
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,980.72,761.6
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,976.15,756.88
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,968.15,749.98
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,953.2,739.79
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,935.11,727.59
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,911.96,712.42
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,885.94,695.31
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,852.74,673.92
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,821.87,654.12
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,780.7,625.87
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,737.91,596.21
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,687.99,561.15
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,637.52,523.96
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,579.77,478.6
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,525.6,434.75
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,458.54,380.7
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,394.78,327.15
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,317.75,260.24
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,247.9,197.46
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,159.48,116.52
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,75.29,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,28.19,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.18,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,24.77,16.21
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,31.84,23.74
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,38.45,30.27
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,41.71,33.46
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,85.09,48.03
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,132.28,79.34
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,183.57,120.84
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,238.15,169.11
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,291.95,218.06
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,345.02,266.68
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,399.62,315.79
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,451.86,361.94
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,504.45,407.07
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,557.42,450.31
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,606.59,489.26
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,652.75,525.62
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,697.54,560.01
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,738.24,590.66
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,776.75,617.85
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,811.58,642.67
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,844.01,665.69
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,836.43,658.66
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,821.14,644.17
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,837.99,656.79
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,852.52,667.48
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,846.28,661.02
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,837.12,652.62
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,837.47,653.61
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,835.54,652.97
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,890.43,696.96
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,935.5,729.68
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,868.71,682.67
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,798.45,631.58
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,719.83,572.35
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,638.05,509.74
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,546.34,439.41
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,450.23,364.1
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,486.13,395.99
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,506.68,415.02
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,406.7,334.87
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,306.16,252.9
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,268.34,222.73
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,231.73,192.74
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,194.66,161.9
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,158.17,130.76
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,114.42,92.73
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,77.72,60.23
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,44.7,30.15
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,16.48,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.14,20.11
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,35.9,26.28
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,40.79,31.12
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,47.34,37.23
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,89.07,50.17
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,132.0,77.22
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,185.23,119.05
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,232.41,168.06
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,264.77,203.14
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,319.95,245.9
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,403.23,313.56
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,455.46,359.79
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,507.8,405.03
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,508.89,406.65
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,492.91,392.02
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,582.42,466.34
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,697.15,559.15
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,660.38,525.4
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,605.21,476.58
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,555.4,437.03
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,497.03,389.93
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,620.33,488.53
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,752.64,591.07
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,612.46,481.34
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,459.61,359.29
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,385.9,302.78
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,306.8,240.9
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,285.01,224.05
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,263.01,206.87
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,520.32,415.92
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,767.9,607.44
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,557.2,442.75
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,341.19,268.89
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,463.9,370.01
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,582.94,465.63
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,431.74,346.59
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,285.37,228.23
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,515.33,422.49
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,700.5,573.1
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,556.98,458.8
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,422.89,349.48
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,377.98,313.23
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,334.37,277.18
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,286.68,237.62
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,240.25,198.06
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,241.47,196.73
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,228.88,181.12
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,147.14,107.55
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,68.51,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,25.34,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,12.74,0.3
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.1,17.34
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,31.72,23.16
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,37.01,28.25
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,46.71,30.44
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,91.91,49.75
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,143.05,85.07
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,195.3,127.56
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,247.94,174.28
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,303.12,224.19
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,357.17,273.13
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,416.58,325.36
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,469.94,372.25
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,523.38,417.9
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,574.25,459.62
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,624.5,499.57
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,671.01,536.5
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,715.99,571.4
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,757.61,601.53
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,797.21,628.48
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,832.45,653.24
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,865.11,676.11
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,893.26,694.48
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,918.49,710.76
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,938.56,724.44
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,955.41,735.98
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,702.38,551.74
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,419.84,326.85
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,472.17,369.12
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,530.86,414.34
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,409.55,321.79
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,287.59,226.61
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,232.55,184.03
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,177.57,140.46
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,427.22,346.36
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,654.39,523.72
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,600.28,481.43
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,547.07,440.96
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,412.54,334.75
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,285.08,231.05
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,342.4,281.5
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,391.63,323.94
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,351.25,291.67
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,311.46,259.54
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,360.04,300.76
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,386.94,320.85
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,314.5,257.33
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,248.4,197.91
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,164.84,122.68
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,86.15,4.8
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,32.16,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,13.92,2.51
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,28.71,19.84
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,34.17,25.56
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,39.33,30.62
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,52.31,33.27
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,97.87,54.33
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,150.49,104.35
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,182.16,141.57
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,228.05,170.37
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,311.42,235.8
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,366.67,287.86
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,427.41,343.92
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,481.99,393.95
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,536.71,442.95
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,521.75,432.1
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,485.99,400.91
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,595.87,495.39
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,733.86,611.12
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,775.71,642.55
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,815.36,671.03
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,851.04,697.45
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,884.09,721.77
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,840.63,686.29
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,783.82,634.89
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,880.58,715.07
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,975.77,785.21
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,988.09,793.64
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,997.01,800.11
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1001.12,803.21
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1001.76,803.92
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,995.87,800.01
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,986.58,793.78
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,972.41,783.77
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,955.01,771.53
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,930.74,754.65
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,903.69,735.76
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,871.17,713.8
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,836.3,689.96
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,798.69,662.59
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,755.0,630.33
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,705.02,593.45
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,654.41,555.01
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,594.56,505.88
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,538.61,458.76
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,471.84,401.85
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,408.18,346.09
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,332.69,278.7
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,263.84,215.3
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,177.11,135.66
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,96.15,18.58
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,36.25,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,12.4,2.83
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,25.54,17.6
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,31.19,23.45
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,36.48,28.67
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,52.77,31.89
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,102.0,57.49
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,150.56,92.66
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,202.84,136.47
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,254.87,182.92
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,309.27,231.61
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,362.99,279.14
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,417.48,325.51
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,472.94,371.32
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,524.65,412.56
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,573.56,450.06
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,621.16,485.11
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,666.23,519.86
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,709.87,552.95
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,747.77,581.15
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,783.07,605.78
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,816.23,629.22
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,847.01,651.0
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,871.91,668.33
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,893.77,683.62
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,912.44,696.62
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,928.17,707.77
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,938.26,714.65
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,945.25,719.57
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,909.8,696.44
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,864.34,664.27
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,831.24,640.63
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,797.35,616.06
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,816.82,633.74
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,831.3,647.43
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,841.97,656.54
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,843.76,659.52
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,810.11,637.09
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,777.59,615.66
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,736.44,587.73
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,694.06,558.58
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,643.99,522.75
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,593.9,485.68
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,537.02,441.74
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,481.42,397.62
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,416.42,345.36
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,354.86,294.08
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,283.71,232.91
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,218.2,174.97
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,142.57,107.76
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,70.93,19.24
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,25.63,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,15.44,5.52
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,30.77,21.73
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,50.14,39.91
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,69.17,57.59
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,88.21,71.14
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,108.71,88.15
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,136.64,109.78
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,172.65,138.09
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,201.44,161.68
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,230.95,185.73
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,229.48,185.05
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,223.74,180.36
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,280.68,225.61
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,341.82,273.72
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,400.53,319.35
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,466.38,370.15
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,451.17,356.66
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,428.66,337.22
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,576.42,457.7
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,752.03,595.14
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,784.74,617.83
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,815.58,638.77
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,762.37,593.86
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,695.83,537.78
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,704.22,544.15
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,711.33,549.26
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,819.05,634.44
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,923.57,710.99
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,877.64,677.33
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,825.03,635.55
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,783.96,605.54
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,741.46,574.14
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,727.32,565.0
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,711.41,554.44
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,679.46,532.05
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,653.54,513.85
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,673.07,532.03
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,678.04,539.26
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,565.04,451.08
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,452.59,361.97
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,447.01,360.5
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,436.44,354.44
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,386.21,314.36
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,338.4,275.69
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,288.11,234.97
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,239.86,194.9
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,187.73,150.66
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,138.91,108.46
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,79.95,57.8
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,25.12,5.2
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,11.44,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,22.46,11.07
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,39.27,28.52
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,56.8,44.81
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,74.85,61.32
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,95.32,74.67
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,119.79,93.49
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,96.88,75.1
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,66.7,50.99
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,112.07,88.67
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,156.65,124.95
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,146.66,116.14
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,135.9,106.85
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,212.27,168.01
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,285.46,225.24
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,219.69,172.86
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,150.65,117.46
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,152.13,118.6
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,153.63,119.65
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,180.63,140.85
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,207.96,162.02
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,210.93,164.2
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,213.88,166.44
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,200.56,155.94
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,187.07,145.32
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,232.64,181.23
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,278.6,216.96
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,404.07,313.89
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,529.64,407.55
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,445.2,343.52
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,359.46,278.21
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,308.44,239.68
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,263.07,204.85
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,146.02,112.94
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,30.96,19.83
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,399.94,324.61
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,753.68,591.11
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,515.3,407.89
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,284.11,223.61
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,523.45,421.01
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,713.84,567.77
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,667.52,533.84
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,620.62,500.01
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,572.31,462.71
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,521.57,422.64
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,459.03,373.48
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,399.28,324.67
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,327.6,264.44
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,261.92,207.15
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,179.06,134.72
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,103.11,44.19
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,38.44,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,20.13,10.44
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,30.34,21.62
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,36.17,27.4
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,41.63,32.56
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,67.29,38.91
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,112.77,64.25
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,160.36,99.93
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,215.48,146.62
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,267.54,193.39
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,322.09,242.77
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,375.08,290.72
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,429.34,338.75
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,481.92,384.48
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,537.9,431.42
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,586.92,471.03
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,634.75,508.4
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,680.36,542.42
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,724.61,574.1
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,763.65,600.03
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,800.39,622.36
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,834.48,645.2
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,866.22,666.21
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,893.13,682.5
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,917.24,696.77
