Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,936.53,709.03
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,952.83,719.33
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,962.73,724.05
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,969.42,726.78
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,972.2,727.18
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,971.78,725.52
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,911.58,684.86
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,840.53,634.38
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,806.98,611.43
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,771.93,586.91
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,733.03,559.56
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,693.41,531.55
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,720.09,555.25
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,742.37,573.9
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,695.16,541.81
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,647.5,508.89
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,521.65,414.97
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,403.56,323.99
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,358.86,290.02
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,315.9,256.16
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,271.4,221.36
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,227.79,186.05
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,172.13,139.31
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,126.04,99.52
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,78.9,58.39
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,28.94,10.6
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.99,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.78,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,21.81,12.3
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,32.91,24.02
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,39.05,30.13
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,44.8,35.64
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,72.8,43.22
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,117.18,69.06
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,163.83,104.39
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,214.53,147.11
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,269.05,195.46
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,322.46,243.23
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,374.3,289.47
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,427.35,335.69
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,478.65,379.28
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,530.28,421.81
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,579.73,461.39
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,630.9,500.99
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,675.09,534.42
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,717.98,566.02
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,758.05,594.27
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,796.25,619.6
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,829.95,642.35
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,861.32,663.32
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,888.1,680.1
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,912.18,694.97
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,931.25,707.31
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,947.35,717.7
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,959.33,724.47
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,968.19,729.25
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,970.79,731.32
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,970.16,731.43
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,964.45,728.27
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,955.57,723.14
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,940.37,713.87
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,922.21,702.72
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,898.94,688.12
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,877.97,675.18
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,845.29,654.9
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,810.5,633.03
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,770.52,606.38
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,729.07,578.38
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,680.11,544.63
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,630.75,509.35
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,577.25,468.2
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,522.11,424.84
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,457.52,374.05
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,395.96,323.8
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,323.78,263.23
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,257.77,205.75
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,177.11,135.11
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,104.01,54.99
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,38.37,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.22,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.35,14.83
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.59,26.59
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,45.81,36.48
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,55.49,45.61
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,78.27,49.63
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,114.78,70.35
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,163.5,105.93
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,222.05,153.5
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,277.34,203.09
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,331.53,252.13
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,384.66,299.49
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,438.96,346.65
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,491.02,391.23
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,543.26,434.65
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,595.18,476.63
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,643.18,514.55
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,688.59,550.13
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,732.65,583.99
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,772.08,611.94
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,809.42,637.15
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,806.31,633.21
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,794.13,620.21
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,858.82,668.87
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,923.27,712.17
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,942.48,724.36
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,958.68,734.83
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,913.81,702.01
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,857.71,657.01
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,924.84,708.91
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,979.81,746.04
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,921.74,704.59
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,854.33,654.96
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,851.49,655.26
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,845.08,652.61
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,728.55,565.77
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,612.27,477.51
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,680.63,535.43
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,733.84,580.19
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,614.31,489.0
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,499.41,399.72
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,513.91,414.73
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,512.69,416.7
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,460.91,375.93
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,410.98,336.11
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,359.42,295.33
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,309.33,254.3
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,250.34,204.46
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,195.48,156.69
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,134.24,102.74
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,70.69,38.73
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,26.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.19,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.92,16.46
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,34.23,25.34
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,38.94,30.1
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,43.39,34.37
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,80.1,45.14
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,127.92,74.58
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,168.77,107.8
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,211.88,146.64
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,258.34,189.1
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,308.49,234.5
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,363.69,282.8
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,417.8,329.28
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,484.26,384.02
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,559.27,443.86
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,609.14,483.13
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,658.11,520.56
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,703.43,554.17
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,747.21,585.65
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,787.09,612.26
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,824.84,636.78
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,858.56,659.46
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,889.74,680.3
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,917.02,697.11
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,941.45,711.92
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,961.11,724.86
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,977.66,735.82
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,988.72,741.83
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,996.49,745.78
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,999.06,747.32
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,998.27,746.8
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,991.93,743.29
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,982.33,737.8
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,966.61,727.84
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,947.83,715.98
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,923.56,701.02
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,896.64,684.27
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,863.08,662.48
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,832.14,642.48
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,790.89,615.07
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,748.17,586.41
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,698.42,552.62
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,648.19,517.9
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,591.07,474.66
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,537.42,432.93
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,472.79,383.02
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,411.05,333.46
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,338.73,273.14
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,272.48,215.81
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,191.59,145.87
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,119.56,70.89
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,44.45,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.24,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,24.41,15.39
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,34.86,25.88
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,40.43,31.32
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,45.66,36.19
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,83.32,47.66
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,129.02,76.1
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,177.06,113.2
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,229.28,157.04
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,283.95,204.94
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,337.43,251.86
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,390.49,297.95
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,444.72,343.81
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,495.96,386.16
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,547.34,427.32
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,598.51,466.92
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,645.35,502.24
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,689.83,534.99
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,732.95,565.95
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,772.26,592.6
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,809.65,616.91
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,842.92,638.96
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,873.83,659.32
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,900.1,675.21
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,923.65,689.23
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,942.59,701.51
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,958.55,711.93
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,969.59,719.2
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,977.49,724.57
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,979.92,726.5
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,979.14,726.51
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,972.87,721.69
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,963.48,715.01
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,947.71,705.1
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,929.03,693.4
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,905.25,678.91
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,883.94,666.14
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,851.78,646.72
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,817.53,625.78
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,776.2,598.54
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,733.49,570.07
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,684.38,536.93
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,637.56,504.3
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,581.5,462.27
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,526.38,419.97
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,462.02,371.05
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,400.63,322.52
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,329.05,263.47
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,263.36,207.31
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,184.21,139.65
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,113.46,69.41
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,42.03,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.36,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.01,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,23.66,14.6
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,33.6,24.27
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,39.24,29.56
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,45.34,35.02
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,85.11,47.18
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,130.74,75.9
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,178.2,112.69
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,229.2,155.46
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,283.55,201.82
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,336.75,246.87
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,388.78,290.08
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,441.79,332.45
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,492.79,372.61
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,544.0,411.45
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,595.56,448.62
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,643.85,482.23
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,688.47,513.03
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,731.7,541.85
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,770.75,564.48
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,807.83,584.97
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,841.13,604.53
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,872.05,622.37
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,897.89,635.63
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,920.97,647.09
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,939.83,658.22
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,955.72,667.64
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,967.06,674.2
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,975.26,679.02
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,977.61,680.7
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,976.74,680.65
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,970.38,678.52
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,960.88,674.63
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,944.95,665.88
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,926.08,655.48
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,902.3,643.02
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,875.99,628.92
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,848.1,612.04
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,813.18,590.59
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,772.27,565.94
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,730.0,540.09
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,681.7,509.05
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,632.97,477.03
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,579.67,439.75
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,524.97,400.48
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,462.4,356.4
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,402.62,312.13
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,331.86,256.7
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,266.88,203.53
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,189.62,139.85
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,121.81,74.94
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,44.87,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.25,2.57
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.68,19.76
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,39.89,29.74
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,48.75,37.98
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,60.17,48.21
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,94.93,58.9
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,132.09,83.73
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,172.77,114.01
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,219.93,152.04
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,268.09,195.15
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,312.98,234.54
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,359.34,272.26
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,408.22,310.87
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,451.88,344.72
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,493.15,375.46
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,515.18,390.35
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,530.94,399.55
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,593.31,445.25
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,665.51,496.77
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,723.67,538.53
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,788.74,583.63
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,784.6,576.86
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,771.55,563.55
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,779.69,568.53
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,785.32,571.61
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,820.77,596.22
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,855.61,620.0
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,843.46,610.35
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,828.82,599.5
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,815.9,591.38
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,800.97,581.93
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,828.36,602.66
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,852.73,620.99
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,770.4,564.41
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,682.57,503.73
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,677.8,502.74
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,670.47,499.37
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,636.56,477.34
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,601.57,454.5
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,628.63,477.61
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,642.08,490.43
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,609.85,467.72
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,576.43,444.1
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,514.04,398.92
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,457.41,356.99
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,395.14,310.5
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,336.36,265.01
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,271.28,213.01
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,211.53,163.66
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,137.93,102.65
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,77.31,48.08
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,28.59,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.85,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,16.35,2.39
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,34.73,24.07
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,53.32,41.46
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,68.31,55.26
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,86.54,65.76
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,103.54,68.19
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,134.82,85.74
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,179.11,128.3
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,212.45,162.11
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,254.2,192.72
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,315.71,241.41
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,372.86,288.79
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,436.09,340.47
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,483.83,379.44
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,532.39,418.02
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,579.71,455.08
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,631.18,494.34
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,673.77,526.58
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,715.4,557.42
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,753.63,584.12
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,790.44,608.35
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,822.58,629.71
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,852.67,649.49
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,878.07,664.94
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,901.01,678.64
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,918.65,689.66
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,933.57,698.86
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,944.59,704.55
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,952.72,708.4
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,954.3,708.94
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,952.89,707.64
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,944.92,702.56
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,934.08,695.75
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,917.87,685.48
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,898.98,673.55
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,800.21,606.1
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,699.34,532.39
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,742.85,568.74
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,780.46,597.67
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,738.84,569.32
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,696.33,540.61
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,646.81,506.26
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,597.3,471.18
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,540.45,428.83
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,484.98,386.55
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,419.58,336.67
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,360.63,290.04
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,291.98,234.15
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,229.45,181.52
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,159.18,121.57
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,97.78,64.6
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,34.32,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.7
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,32.27,22.23
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,51.05,39.71
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,71.14,58.03
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,87.92,69.22
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,109.93,86.46
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,133.83,105.01
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,177.54,131.25
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,248.16,181.16
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,281.25,210.99
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,310.94,237.54
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,354.02,272.89
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,398.97,309.06
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,436.58,338.76
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,474.14,367.25
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,509.54,393.68
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,544.48,419.2
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,533.46,408.58
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,516.43,393.07
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,584.44,444.23
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,661.05,500.3
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,672.21,506.67
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,680.7,511.42
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,697.98,522.71
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,714.41,533.28
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,759.54,566.92
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,807.82,602.26
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,798.08,595.24
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,786.27,587.2
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,791.7,591.87
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,795.37,595.28
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,681.74,512.53
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,566.74,427.03
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,663.96,503.3
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,756.39,573.43
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,705.77,536.43
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,648.52,495.32
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,569.13,437.76
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,483.86,374.75
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,582.61,455.24
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,653.97,513.19
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,563.03,444.52
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,482.71,383.2
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,425.4,339.59
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,378.8,303.16
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,329.16,264.44
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,280.91,225.71
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,226.28,180.62
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,175.26,137.46
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,121.16,91.36
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,71.83,46.81
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,26.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,89.54,69.21
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,128.76,101.03
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,168.08,132.47
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,199.16,156.59
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,231.13,181.15
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,210.51,164.49
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,188.44,146.71
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,287.81,224.88
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,393.12,305.63
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,369.92,286.93
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,343.96,266.37
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,316.08,244.28
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,288.03,222.04
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,306.93,236.42
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,326.03,250.77
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,344.29,264.47
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,364.28,279.43
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,269.54,207.24
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,175.36,134.27
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,426.38,330.64
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,677.36,514.11
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,562.17,428.27
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,438.89,336.09
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,436.94,335.51
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,434.76,334.24
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,483.75,372.68
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,539.83,415.54
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,492.12,379.99
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,436.04,338.46
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,332.13,260.02
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,223.12,175.1
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,202.21,159.19
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,181.43,142.99
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,220.63,175.77
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,252.97,202.63
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,225.02,180.53
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,197.22,158.46
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,167.54,134.67
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,138.23,110.7
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,108.04,85.3
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,74.57,56.84
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,48.97,34.84
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.26,12.25
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,12.29,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.42,8.0
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,29.57,20.09
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,38.75,28.91
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,43.66,33.6
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,62.28,38.73
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,102.47,58.88
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,148.03,90.77
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,193.92,127.71
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,243.76,170.2
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,297.18,217.08
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,349.24,262.67
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,399.68,306.36
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,451.34,349.98
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,501.04,390.82
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,550.8,430.48
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,555.47,432.11
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,542.99,418.88
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,541.83,416.9
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,537.28,411.83
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,457.58,350.36
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,371.22,283.0
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,606.8,470.0
