Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,865.26,656.84
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,682.55,521.43
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,474.12,358.22
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,437.42,331.7
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,399.53,303.37
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,275.59,209.99
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,154.38,116.47
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,208.22,158.58
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,262.57,200.35
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,548.98,423.06
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,825.2,623.32
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,875.55,663.13
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,912.83,690.5
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,888.12,674.41
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,861.07,657.18
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,828.54,635.8
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,794.13,613.03
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,663.97,518.93
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,536.87,421.83
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,588.1,465.89
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,621.09,494.63
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,566.92,453.47
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,513.61,412.52
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,451.33,364.71
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,391.86,317.42
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,325.71,262.6
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,264.43,210.06
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,189.32,145.64
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,125.57,87.35
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,56.53,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.78,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.16,9.44
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,29.78,20.6
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,38.47,28.95
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,43.84,34.07
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,65.76,40.47
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,106.44,61.59
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,152.53,94.41
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,199.94,133.11
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,250.92,176.82
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,305.04,224.0
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,357.72,269.43
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,409.39,313.07
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,462.13,355.97
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,512.59,395.21
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,563.21,432.57
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,610.98,466.23
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,660.24,498.99
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,703.91,527.82
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,746.24,554.4
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,784.74,575.89
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,821.35,595.74
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,853.85,615.46
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,884.02,633.64
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,909.2,648.35
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,931.68,661.48
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,949.96,673.39
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,965.34,683.69
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,978.6,692.68
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,988.81,699.93
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,990.82,702.53
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,989.64,703.39
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,982.48,700.7
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,972.21,696.24
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,957.42,688.05
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,939.7,678.14
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,914.8,663.76
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,887.45,647.86
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,860.4,632.14
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,826.22,611.63
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,784.96,587.02
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,742.45,561.14
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,694.69,531.45
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,646.45,500.73
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,593.18,463.09
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,538.42,423.19
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,475.98,377.28
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,416.22,331.49
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,345.64,274.96
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,280.64,220.79
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,203.92,156.12
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,137.4,96.37
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,61.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.76,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.72,11.06
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,31.87,22.21
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,41.95,31.7
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,47.13,36.52
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,70.33,43.25
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,109.55,64.25
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,154.25,96.06
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,199.62,132.6
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,249.0,174.35
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,298.53,217.51
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,353.57,264.68
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,403.97,307.6
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,455.61,350.45
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,505.1,390.39
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,554.84,429.3
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,601.83,465.24
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,650.75,501.53
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,694.07,533.68
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,736.12,563.94
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,774.13,588.67
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,810.26,611.83
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,842.23,633.11
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,871.91,652.77
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,836.82,626.04
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,789.53,586.14
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,816.08,605.16
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,841.62,622.93
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,816.95,605.52
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,789.83,586.66
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,812.23,603.7
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,832.87,619.22
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,851.19,634.12
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,866.55,647.09
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,851.98,638.35
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,834.86,628.09
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,782.49,591.8
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,729.96,555.12
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,732.06,560.69
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,732.49,564.6
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,679.31,526.46
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,623.62,486.38
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,606.22,476.13
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,581.08,459.61
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,522.02,414.35
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,463.75,369.13
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,406.01,324.68
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,350.65,280.73
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,299.51,238.83
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,250.15,196.76
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,179.1,136.68
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,117.15,82.08
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,53.98,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.74,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.28,12.54
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.23,25.78
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.53,37.24
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,56.63,44.69
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,82.47,54.01
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,120.41,75.77
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,163.33,106.61
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,206.78,141.29
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,254.39,180.96
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,301.68,221.53
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,351.52,263.88
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,400.05,304.59
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,450.41,345.79
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,498.37,384.15
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,549.57,423.76
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,596.26,459.46
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,644.26,495.31
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,686.94,526.94
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,729.5,557.79
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,767.97,582.96
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,805.07,606.81
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,836.55,628.04
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,865.82,647.73
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,891.99,664.01
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,915.75,678.64
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,934.08,690.69
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,949.58,700.95
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,803.33,598.54
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,636.6,471.83
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,808.59,604.73
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,962.58,712.56
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,954.63,707.02
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,943.76,700.87
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,928.1,691.03
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,915.04,683.08
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,784.73,592.99
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,647.82,490.59
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,732.52,560.11
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,795.84,609.04
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,567.24,440.97
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,333.59,258.24
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,498.76,393.19
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,619.43,489.06
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,564.05,446.67
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,509.82,405.29
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,448.62,358.09
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,390.21,311.66
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,322.55,256.56
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,258.71,203.04
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,187.34,142.79
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,125.28,88.3
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,57.9,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.74,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,26.41,15.28
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,41.69,30.27
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,57.78,44.87
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,66.81,53.04
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,84.73,57.65
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,119.72,77.52
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,164.94,108.53
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,205.75,140.46
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,251.67,178.13
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,298.41,217.53
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,347.71,258.54
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,381.87,288.7
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,403.76,306.83
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,462.5,352.5
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,539.38,411.78
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,587.29,447.01
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,632.77,479.83
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,674.36,509.93
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,714.99,538.76
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,752.74,563.32
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,789.2,586.06
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,697.17,517.38
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,585.37,431.11
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,738.04,548.19
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,897.2,658.63
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,733.38,542.79
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,544.28,401.06
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,549.26,405.58
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,553.92,408.71
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,757.66,562.4
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,943.96,691.36
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,938.96,687.4
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,931.04,683.43
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,728.59,543.74
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,516.84,385.84
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,697.14,526.48
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,847.32,635.25
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,656.81,498.76
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,463.52,352.45
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,597.4,459.39
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,699.89,538.27
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,437.49,342.41
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,171.53,131.69
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,150.69,116.09
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,130.12,99.99
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,110.55,84.92
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,90.87,69.39
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,71.6,53.69
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,52.16,37.53
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,35.29,23.27
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,19.3,9.54
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,22.21,12.29
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,41.72,30.47
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,60.74,47.68
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,76.77,61.95
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,98.11,75.31
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,103.07,79.56
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,107.36,83.86
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,160.78,122.59
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,232.59,176.25
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,224.65,172.76
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,211.01,163.59
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,270.78,208.95
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,331.46,254.33
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,369.7,282.95
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,409.82,312.83
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,508.25,389.32
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,638.36,487.32
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,680.11,516.63
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,720.76,545.21
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,758.02,569.63
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,792.71,592.06
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,823.64,612.64
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,852.45,631.77
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,876.84,647.07
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,898.78,660.75
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,916.35,672.51
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,931.24,682.61
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,938.94,688.48
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,948.19,695.54
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,877.04,647.84
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,799.13,589.64
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,823.97,608.34
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,846.16,624.46
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,877.26,650.68
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,896.01,664.25
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,871.34,648.6
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,844.49,631.8
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,779.79,589.16
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,710.42,540.7
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,555.75,426.79
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,413.48,318.2
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,208.3,162.35
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.58,3.81
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,10.13,2.68
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.68,1.51
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,7.23,0.34
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.78,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,138.31,109.51
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,250.99,196.19
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,181.98,138.0
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,121.58,86.23
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,57.42,10.99
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.05,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.86,13.96
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,32.82,23.03
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,40.85,30.6
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,45.21,34.66
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,78.26,44.97
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,123.01,83.96
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,155.95,119.95
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,186.74,132.01
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,260.93,182.87
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,314.57,228.73
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,366.95,273.21
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,417.54,315.56
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,469.13,357.57
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,507.79,388.66
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,541.55,414.44
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,596.03,455.78
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,660.87,503.57
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,703.11,532.74
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,744.01,559.77
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,779.55,581.58
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,812.95,601.65
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,843.81,620.48
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,872.43,637.6
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,895.76,650.39
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,916.44,661.42
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,933.39,671.32
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,947.58,679.52
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,956.56,684.48
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,962.61,687.73
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,963.84,690.27
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,962.09,691.04
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,952.76,686.35
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,945.94,683.29
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,930.0,675.87
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,911.37,666.77
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,885.55,652.1
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,857.58,635.91
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,825.31,615.42
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,791.25,593.65
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,754.33,570.15
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,713.42,543.61
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,565.51,436.9
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,427.94,332.99
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,469.49,368.17
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,493.09,387.79
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,432.25,341.09
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,372.11,294.23
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,309.2,243.83
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,251.0,195.71
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,184.05,140.2
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,125.19,89.78
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,59.55,16.68
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.85,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.71,0.74
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,14.46,7.02
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,21.22,13.22
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,28.95,20.2
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,36.69,25.58
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,44.91,32.5
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.34
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,52.66,38.79
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,52.19,38.24
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,72.54,55.01
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,92.79,71.5
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,79.83,60.48
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,66.76,49.49
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,146.79,114.23
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,225.87,176.51
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,259.46,201.86
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,293.66,227.45
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,309.13,238.86
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,324.7,250.37
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,246.44,190.15
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,166.22,127.55
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,291.5,225.17
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,418.83,320.57
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,294.92,226.81
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,167.24,128.1
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,161.24,123.59
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,155.17,118.79
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,126.65,96.05
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,98.03,73.18
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,96.58,72.09
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,95.11,70.98
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,146.86,112.26
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,199.04,153.35
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,168.16,129.09
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,137.32,104.84
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,173.82,134.09
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,210.74,163.39
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,197.62,153.59
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,184.56,143.9
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,108.0,82.91
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,33.82,22.42
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,30.43,19.77
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,27.04,17.06
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,35.25,24.04
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,43.47,31.04
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,36.69,25.48
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,29.92,19.84
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,23.64,14.49
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,17.36,9.07
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,12.05,4.44
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.64,2.8
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,14.46,7.23
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,20.26,12.46
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,26.05,16.56
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,59.43,44.77
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,91.64,71.56
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,73.0,55.65
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,53.16,38.87
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,108.5,84.32
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,162.27,127.51
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,173.76,135.97
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,185.39,144.57
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,235.48,183.34
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,282.32,218.87
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,372.81,287.9
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,466.05,357.39
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,455.12,347.17
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,443.25,336.54
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,392.35,297.02
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,339.64,256.1
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,283.28,213.99
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,225.85,170.56
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,356.24,268.47
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,488.86,363.56
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,363.18,271.85
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,232.75,174.75
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,331.69,249.38
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,430.15,321.14
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,571.58,426.0
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,714.78,528.18
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,609.18,452.67
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,502.06,375.27
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,390.23,294.37
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,272.09,206.07
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,586.91,453.0
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,857.51,646.56
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,800.66,606.86
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,741.96,566.97
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,680.19,523.36
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,623.48,482.61
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,578.65,451.22
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,533.78,419.12
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,495.32,390.92
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,455.3,360.86
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,399.21,317.85
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,345.96,275.94
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,287.83,229.03
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,233.64,183.98
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,172.67,132.81
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,111.55,80.79
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,52.47,20.67
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.13,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.06,16.06
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.18,24.87
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,43.78,32.83
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,50.02,38.45
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,86.33,50.16
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,118.09,81.22
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,129.61,100.92
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,155.77,121.07
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,178.53,138.28
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,236.7,181.67
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,308.96,236.27
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,357.22,272.43
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,417.68,317.89
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,475.12,361.98
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,554.85,422.56
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,600.06,455.62
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,645.27,487.99
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,686.43,518.18
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,726.45,546.77
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,762.2,569.98
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,796.03,591.72
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,772.61,572.65
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,737.83,543.27
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,711.34,523.62
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,679.0,499.44
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,806.4,597.32
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,929.66,683.76
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,856.32,631.12
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,767.8,563.24
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,762.95,561.06
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,756.72,557.42
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,846.99,627.48
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,924.54,683.3
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,908.67,673.04
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,890.27,661.81
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,737.7,554.98
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,576.53,435.24
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,293.27,227.22
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,16.43,7.63
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,233.78,184.24
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,450.65,350.34
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,485.61,379.6
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,512.11,403.13
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,287.06,229.02
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,72.52,53.96
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,61.86,45.68
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,51.2,37.05
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,41.04,28.6
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.24
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.4
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.41,1.17
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.06,21.26
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,49.25,37.19
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,66.7,53.04
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,84.79,69.05
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,108.44,82.68
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,132.44,100.62
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,163.18,124.47
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,117.46,89.59
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,55.09,40.26
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,160.94,125.61
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,267.59,209.38
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,324.34,252.39
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,389.78,302.37
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,401.29,310.25
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,402.81,310.0
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,419.82,321.59
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,435.68,331.98
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,404.86,307.43
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,366.83,277.54
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,442.99,333.6
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,521.03,389.16
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,584.21,434.65
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,650.44,481.57
