Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,627.3,463.72
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,601.65,444.6
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,777.15,577.95
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,950.79,696.56
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,960.14,700.19
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,966.6,703.7
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,968.6,707.2
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,967.65,708.95
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,862.53,639.11
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,742.36,551.03
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,520.98,393.45
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,294.12,222.75
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,490.97,376.03
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,676.04,512.07
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,754.85,573.2
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,812.44,615.45
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,564.39,436.6
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,311.91,240.54
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,501.81,394.65
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,644.43,504.98
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,591.17,464.5
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,538.79,425.16
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,478.98,379.76
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,421.56,334.85
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,352.25,279.42
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,288.42,226.73
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,215.88,166.26
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,154.28,113.34
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,74.33,37.51
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,8.19,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,16.4,8.46
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,27.99,19.25
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,39.6,29.98
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,52.18,39.23
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,64.52,49.69
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,99.98,79.12
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,135.94,108.27
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,181.33,131.67
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,278.87,201.6
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,236.38,179.95
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,172.21,135.35
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,301.22,234.79
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,486.12,375.64
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,535.76,414.34
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,585.55,453.01
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,574.59,441.79
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,543.82,414.55
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,583.6,444.68
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,624.76,475.03
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,646.34,489.27
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,666.13,502.17
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,688.98,519.04
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,711.49,535.61
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,748.76,563.57
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,787.69,592.48
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,813.64,610.77
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,838.62,628.47
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,922.15,693.96
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,997.04,745.22
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,694.73,533.15
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,355.87,271.78
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,580.25,446.18
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,790.79,599.35
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,733.58,557.47
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,683.24,521.61
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,805.89,619.11
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,901.8,688.49
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,721.66,559.63
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,532.99,414.76
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,665.73,522.72
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,762.2,596.45
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,715.61,563.79
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,668.45,531.34
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,615.69,493.1
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,565.81,455.18
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,505.82,408.66
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,448.02,362.5
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,380.45,307.16
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,317.54,253.89
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,244.02,191.65
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,178.94,134.66
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,101.49,57.11
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,23.96,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,18.04,4.95
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,34.69,24.47
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,52.26,41.07
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,69.32,56.94
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,86.04,66.96
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,109.07,81.04
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,83.48,61.75
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,39.6,28.48
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,32.35,22.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,25.11,15.81
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,46.39,33.8
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,67.71,51.6
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,41.57,29.42
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,15.46,7.37
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,42.08,29.62
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,68.74,51.66
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,81.84,62.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,94.88,72.63
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,157.19,123.14
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,219.72,172.92
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,203.91,160.07
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,187.86,147.18
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,175.94,137.57
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,163.87,127.84
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,145.08,112.63
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,126.08,97.22
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,299.16,235.21
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,474.4,368.83
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,414.83,322.91
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,349.47,272.92
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,313.22,245.34
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,276.69,217.16
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,317.73,249.71
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,366.62,287.89
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,366.6,288.27
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,366.45,288.78
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,307.3,243.02
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,256.73,203.47
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,333.34,266.51
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,402.63,322.87
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,281.54,226.97
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,158.36,126.59
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,97.94,77.17
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,39.61,28.24
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,23.17,14.28
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.18
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,17.38,5.55
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,33.98,24.07
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,52.66,41.56
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,68.52,56.25
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,86.83,68.77
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,108.89,86.01
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,138.78,106.37
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,178.03,134.7
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,216.83,165.71
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,259.98,200.83
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,293.77,230.03
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,324.96,256.26
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,358.22,283.11
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,390.6,308.59
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,450.88,356.5
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,517.25,409.1
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,535.65,421.27
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,543.02,424.48
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,468.8,366.25
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,382.6,297.57
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,372.91,289.45
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,362.39,280.47
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,410.55,317.06
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,459.91,353.95
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,556.99,427.86
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,657.37,502.35
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,450.96,348.88
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,232.83,180.04
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,454.09,353.19
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,673.62,515.32
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,426.17,330.97
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,168.4,129.74
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,381.14,298.19
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,589.0,454.13
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,637.88,492.18
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,692.14,534.4
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,718.5,557.2
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,748.4,582.4
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,790.9,617.11
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,821.28,639.99
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,610.94,483.15
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,404.79,320.5
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,543.91,436.38
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,649.14,521.35
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,596.5,480.89
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,544.34,441.08
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,484.13,394.12
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,426.26,347.7
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,358.79,292.26
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,294.67,238.03
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,224.86,178.34
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,163.24,124.32
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,88.58,54.3
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.85,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.63,7.14
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,30.31,20.94
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,37.18,27.77
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,43.6,33.88
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,58.71,37.29
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,98.43,56.53
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,141.16,85.98
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,188.46,123.84
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,236.4,165.0
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,287.25,209.35
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,340.78,256.23
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,392.78,301.24
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,443.57,343.8
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,494.86,385.41
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,544.16,425.55
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,593.51,464.68
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,639.95,499.77
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,687.8,534.85
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,729.59,565.9
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,769.94,594.04
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,804.03,616.32
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,835.46,636.58
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,865.07,656.73
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,892.42,675.29
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,830.67,628.49
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,754.55,566.72
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,853.28,643.3
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,952.63,713.95
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,954.58,714.95
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,951.23,713.25
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,694.79,529.37
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,418.38,318.28
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,270.95,208.1
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,121.53,91.62
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,508.95,401.45
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,874.7,666.96
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,853.13,649.17
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,829.17,632.8
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,732.67,562.11
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,635.01,489.86
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,677.97,524.55
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,706.12,547.04
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,658.48,512.42
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,610.84,477.93
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,559.86,440.81
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,506.13,400.9
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,445.94,355.26
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,388.71,310.63
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,324.37,259.1
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,265.04,210.15
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,197.47,153.89
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,131.18,97.98
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,72.19,44.01
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,22.14,9.84
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.75,23.28
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.39,32.37
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,52.52,40.73
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,68.25,45.25
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,102.09,62.86
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,142.12,91.01
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,185.12,124.85
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,229.74,160.36
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,281.32,202.54
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,282.08,213.21
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,264.56,204.81
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,350.57,269.71
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,478.45,367.76
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,525.14,404.14
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,574.63,441.9
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,604.35,462.48
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,628.03,477.52
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,679.0,518.05
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,738.11,564.04
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,770.78,587.02
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,800.76,607.62
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,789.14,594.94
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,769.25,576.0
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,812.62,605.65
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,856.17,634.61
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,855.16,632.74
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,851.82,629.61
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,588.18,442.23
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,307.3,230.95
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,358.58,270.15
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,406.4,305.49
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,690.89,523.9
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,949.75,705.25
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,629.84,478.97
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,286.22,216.12
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,374.84,285.27
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,456.59,346.87
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,646.26,494.36
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,797.26,606.23
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,754.6,576.49
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,711.3,547.49
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,663.97,514.56
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,616.6,480.91
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,451.7,355.21
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,292.68,230.29
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,346.78,275.68
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,387.27,307.45
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,326.39,258.39
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,269.59,211.84
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,203.39,157.19
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,144.41,107.46
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,75.42,46.82
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.93,11.19
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,38.26,27.48
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.12,36.95
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.48,47.45
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,72.08,48.76
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,103.09,63.45
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,145.22,94.86
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,187.65,129.45
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,226.18,165.79
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,257.8,194.78
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,300.34,227.29
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,346.9,262.41
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,385.25,291.07
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,423.23,318.59
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,437.78,329.64
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,450.11,338.56
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,462.11,346.66
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,471.4,352.52
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,476.14,355.84
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,481.49,359.45
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,513.57,382.16
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,549.26,406.92
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,542.38,402.09
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,533.95,396.4
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,578.52,428.56
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,624.32,460.82
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,555.09,410.7
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,479.6,356.0
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,495.55,367.83
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,511.55,379.09
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,477.86,355.02
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,443.52,330.58
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,437.59,326.9
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,431.4,322.91
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,579.75,434.44
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,725.06,538.28
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,673.42,500.12
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,622.09,463.6
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,629.73,472.83
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,633.3,478.73
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,504.12,384.24
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,364.68,279.8
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,341.34,263.98
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,317.34,246.79
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,260.26,203.13
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,205.2,160.28
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,177.0,138.62
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,149.18,116.75
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,115.74,89.85
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,88.57,67.56
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,63.78,46.88
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,39.06,26.08
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,21.73,10.31
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,20.28,9.53
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,35.12,24.54
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,53.45,41.18
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,71.55,57.43
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,90.99,70.34
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,108.5,83.78
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,141.78,104.66
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,188.23,136.36
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,228.95,167.32
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,270.72,199.76
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,322.3,238.82
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,386.51,288.71
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,357.95,271.86
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,309.27,235.57
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,422.66,323.03
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,576.4,438.54
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,619.06,469.3
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,659.94,498.74
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,673.39,506.48
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,676.93,506.69
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,738.37,553.05
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,807.53,602.97
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,625.66,468.9
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,421.85,313.2
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,612.49,455.7
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,812.67,594.88
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,877.09,641.94
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,941.19,686.24
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,868.58,634.62
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,784.89,572.45
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,879.64,644.46
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,964.15,702.61
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,957.33,697.96
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,947.74,692.38
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,741.11,550.95
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,524.49,390.86
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,610.51,458.23
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,682.79,513.35
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,736.23,555.33
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,775.7,586.94
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,708.45,539.16
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,640.5,490.68
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,497.41,385.1
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,367.39,285.66
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,349.76,274.0
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,329.73,259.63
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,364.6,288.68
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,388.84,307.83
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,327.04,258.43
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,269.47,211.53
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,203.89,157.57
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,138.94,103.42
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,82.26,53.24
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.54,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.89,7.24
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,28.97,19.26
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,45.25,33.96
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,61.16,48.17
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,78.88,60.53
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,96.93,75.32
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,100.51,77.93
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,103.65,80.09
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,141.94,110.3
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,181.22,140.79
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,205.03,159.02
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,234.28,181.47
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,247.12,190.75
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,259.52,199.58
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,374.72,288.35
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,505.51,387.03
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,534.78,408.04
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,562.37,427.9
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,590.01,447.57
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,616.71,466.28
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,636.51,479.93
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,654.99,492.55
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,681.59,510.96
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,708.08,529.08
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,695.78,518.75
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,679.69,505.98
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,700.05,520.54
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,718.69,533.66
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,710.77,527.57
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,696.93,517.7
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,651.53,484.96
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,605.05,451.33
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,534.89,401.06
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,470.64,354.25
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,528.16,398.23
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,576.82,434.79
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,612.06,461.87
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,652.49,492.17
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,638.3,482.99
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,621.83,472.55
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,580.56,443.6
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,539.13,414.39
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,499.77,387.15
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,459.98,359.08
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,419.27,328.91
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,379.07,298.64
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,396.55,314.01
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,396.8,314.8
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,338.14,267.68
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,282.95,222.37
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,216.58,167.78
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,157.47,118.04
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,85.06,56.08
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.95,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.9,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.8,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.04,11.5
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.24,23.85
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,42.63,31.71
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,50.58,38.94
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,63.96,43.49
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,68.34,51.62
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,93.98,72.51
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,119.62,92.93
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,130.82,101.39
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,141.99,109.72
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,150.15,115.55
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,158.3,121.32
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,190.39,145.64
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,223.14,170.04
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,236.09,179.32
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,249.13,188.67
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,236.85,178.68
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,224.05,168.46
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,247.01,185.32
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,270.2,201.97
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,404.42,299.51
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,543.73,394.64
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,630.45,453.49
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,724.13,515.23
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,823.54,583.47
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,926.2,645.41
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,943.03,656.06
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,957.18,666.54
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,963.11,672.15
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,966.11,676.17
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,972.12,682.11
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,970.43,683.34
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,963.86,681.68
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,954.45,678.3
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,939.43,671.39
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,921.78,662.79
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,898.78,650.68
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,873.48,636.95
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,841.43,618.73
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,807.59,599.16
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,771.49,577.15
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,731.54,552.17
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,571.26,438.21
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,414.08,320.36
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,434.66,339.45
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,447.28,350.94
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,396.14,312.36
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,346.8,274.51
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,291.93,231.18
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,233.0,183.52
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,178.53,138.22
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,128.83,96.13
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,73.59,48.6
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.52,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.82,9.12
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,32.72,22.48
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,50.82,38.78
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,68.64,54.72
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,87.38,67.6
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,106.92,83.49
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,66.76,50.18
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,21.24,12.22
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,49.28,35.5
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,77.38,58.38
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,106.33,81.71
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,134.94,104.45
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,111.34,85.17
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,87.13,65.47
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,156.0,120.48
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,224.67,174.09
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,369.62,286.49
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,527.16,403.8
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,599.96,458.0
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,678.29,515.73
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,716.75,541.1
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,754.87,565.99
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,698.31,521.01
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,632.37,469.5
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,719.58,532.86
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,811.96,596.89
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,832.72,609.83
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,852.29,622.54
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,869.74,633.07
