Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,885.65,642.55
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,841.07,612.09
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,789.62,577.36
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,813.95,596.03
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,830.97,609.3
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,901.69,663.17
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,952.09,696.46
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,927.49,681.0
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,906.13,668.46
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,875.19,649.51
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,842.25,629.19
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,803.17,604.53
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,762.85,578.79
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,717.02,549.22
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,673.42,520.78
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,620.46,483.65
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,568.2,445.54
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,508.79,401.38
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,451.47,357.51
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,387.95,307.43
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,328.18,258.64
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,257.05,200.17
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,192.59,145.68
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,122.11,84.2
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,53.33,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,19.47,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.37,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.14,12.34
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,31.93,22.35
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,37.34,27.63
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,42.4,32.36
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,69.75,39.57
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,110.7,62.43
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,154.54,94.17
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,202.57,132.91
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,253.82,176.02
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,304.44,218.87
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,354.4,262.3
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,405.97,306.37
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,456.26,347.99
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,511.14,391.86
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,559.83,431.1
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,608.27,469.35
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,654.18,504.34
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,699.58,538.22
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,741.37,568.31
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,781.63,596.41
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,817.01,619.98
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,850.28,641.97
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,881.31,663.15
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,909.97,682.7
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,933.53,698.8
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,954.36,713.2
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,970.96,724.63
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,984.67,734.24
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,991.8,738.48
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,995.88,740.8
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,997.25,742.1
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,995.58,741.5
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,985.45,735.32
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,972.54,727.42
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,957.45,718.8
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,939.66,708.42
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,916.53,693.4
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,886.16,673.43
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,479.52,378.99
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.15
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,368.06,298.16
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,641.21,510.64
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,586.97,468.85
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,533.87,428.74
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,473.06,383.23
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,417.96,340.55
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,362.54,295.61
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,309.37,250.81
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,241.36,192.74
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,180.54,139.73
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,118.48,83.8
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,55.46,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,20.17,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.86,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.5,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,23.47,14.05
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,33.71,24.67
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,39.49,30.41
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,44.9,35.58
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,75.0,44.34
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,117.15,69.27
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,160.85,102.22
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,208.66,142.46
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,257.39,185.98
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,311.72,234.5
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,362.31,279.58
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,414.6,325.15
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,464.83,368.04
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,515.44,409.97
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,564.94,449.7
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,614.48,488.24
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,663.21,525.25
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,708.89,559.11
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,751.92,590.81
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,793.61,619.77
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,831.87,645.14
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,868.43,669.08
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,900.75,690.82
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,930.79,710.93
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,957.44,727.7
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,981.59,742.74
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,999.91,755.26
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1015.38,765.99
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1026.44,772.43
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1034.47,776.96
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1036.02,778.35
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1034.44,777.82
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1028.73,774.68
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1019.92,769.62
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1005.23,760.71
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,987.64,749.97
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,964.03,735.19
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,937.89,718.72
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,906.54,698.29
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,878.37,680.07
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,837.09,652.75
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,794.6,624.36
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,747.84,592.89
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,700.42,560.45
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,647.74,522.19
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,593.37,480.63
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,533.34,433.93
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,475.3,387.53
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,407.75,332.4
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,344.51,279.17
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,272.51,218.41
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,207.69,162.05
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,133.54,96.31
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,63.16,0.14
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,23.21,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.36,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.29,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.96,16.2
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.04,28.36
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,46.29,36.33
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,54.12,43.66
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,83.08,52.54
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,122.3,75.85
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,164.26,107.25
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,210.57,145.5
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,257.06,185.53
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,306.82,228.62
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,347.54,265.92
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,385.02,299.31
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,423.32,331.3
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,451.82,353.7
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,478.34,372.68
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,493.2,381.64
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,583.59,451.35
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,701.53,537.89
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,742.89,563.15
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,782.8,586.11
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,819.53,605.72
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,854.34,623.39
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,884.95,642.01
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,913.25,659.14
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,936.49,672.86
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,957.07,685.01
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,973.95,696.23
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,988.04,705.87
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,996.91,712.2
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1002.81,716.83
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1004.22,719.07
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,1002.62,719.6
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,995.12,717.56
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,984.69,713.73
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,969.46,705.97
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,951.51,696.51
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,926.44,682.45
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,904.66,670.52
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,873.56,652.29
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,840.52,632.64
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,799.45,607.23
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,757.38,580.78
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,713.92,551.93
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,667.35,520.48
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,611.55,481.24
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,557.14,441.48
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,498.8,397.44
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,442.55,353.78
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,376.61,301.51
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,313.18,249.74
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,246.36,194.32
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,186.64,143.34
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,101.91,72.11
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,24.46,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.54
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,11.2
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,17.84
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,123.04,95.93
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,186.9,146.67
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,215.77,169.04
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,245.08,191.61
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,275.63,214.53
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,306.68,237.51
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,355.33,274.1
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,408.84,313.63
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,418.57,319.34
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,428.11,325.09
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,475.66,359.85
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,524.67,394.91
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,556.45,416.8
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,590.51,440.16
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,575.59,429.28
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,561.3,419.18
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,499.89,375.41
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,437.04,329.94
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,339.63,258.57
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,237.35,181.57
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,268.8,206.15
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,300.55,230.36
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,381.24,291.77
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,456.37,347.5
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,398.3,304.16
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,340.34,261.09
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,401.47,309.29
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,469.61,360.91
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,335.23,259.82
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,206.6,160.24
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,285.9,225.1
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,363.66,286.28
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,346.16,273.81
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,326.5,259.96
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,288.44,230.73
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,251.01,201.45
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,211.27,169.29
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,172.68,137.37
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,132.11,103.47
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,93.4,70.54
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,56.15,38.39
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.25,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.84,15.81
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.07,26.84
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,44.56,33.99
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,51.58,40.52
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,50.85,31.47
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.6
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,97.96,76.81
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,143.08,113.44
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,181.89,144.01
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,221.87,175.05
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,237.82,186.78
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,253.82,198.46
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,242.13,188.79
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,229.48,178.46
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,209.6,162.34
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,189.17,145.87
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,185.42,142.76
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,181.61,139.59
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,197.08,151.19
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,212.69,162.73
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,224.66,171.69
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,236.72,180.68
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,222.91,169.66
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,208.93,158.64
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,239.88,182.18
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,271.05,205.46
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,269.13,203.57
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,267.15,201.82
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,347.07,261.42
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,424.61,317.5
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,416.64,311.65
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,408.48,306.28
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,420.57,315.83
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,432.48,325.13
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,339.05,257.02
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,239.74,182.82
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,239.43,183.83
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,239.15,184.5
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,193.45,149.37
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,148.16,114.06
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,146.02,113.06
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,144.01,112.06
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,142.53,111.3
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,141.27,110.71
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,122.42,95.92
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,103.53,80.87
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,216.95,176.21
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,302.09,243.06
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,237.15,188.0
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,178.98,138.14
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,113.58,81.88
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,45.69,11.22
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,17.35,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.45,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,30.08,19.64
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,45.15,34.2
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.62,42.37
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,63.95,51.93
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,79.51,57.44
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,83.63,65.83
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,109.67,85.35
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,168.78,132.58
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,110.44,85.16
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,110.95,85.21
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,173.23,134.79
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,177.74,137.84
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,182.31,141.11
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,195.54,151.42
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,208.88,161.77
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,211.35,163.61
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,213.79,165.46
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,265.61,205.64
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,317.86,245.46
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,320.57,247.44
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,323.23,249.63
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,354.0,273.27
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,391.6,301.77
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,377.31,291.21
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,362.77,280.68
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,320.92,249.26
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,286.26,223.06
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,298.51,233.21
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,310.81,243.29
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,206.39,161.79
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.84,79.65
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,143.9,112.61
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,184.93,145.98
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,121.52,95.12
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.67
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,111.92,88.38
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,167.09,134.21
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,144.47,115.94
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,122.19,97.83
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,208.92,172.04
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,282.88,231.5
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,212.85,171.65
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,155.73,122.16
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,99.74,72.92
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,44.67,13.95
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,16.9,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,30.0,19.73
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,45.94,34.93
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,63.41,51.09
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,80.55,66.73
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,103.32,80.65
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,127.57,99.41
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,144.25,113.62
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,158.67,126.0
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,141.73,112.23
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,116.75,91.73
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,160.8,127.3
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,205.4,162.73
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,229.19,180.88
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,253.44,199.28
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,265.24,208.07
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,276.95,216.79
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,272.66,212.65
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,267.91,208.22
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,306.66,237.87
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,343.38,265.53
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,384.93,296.68
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,427.49,328.2
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,391.53,300.58
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,354.07,272.01
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,357.79,274.81
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,361.45,277.42
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,273.83,210.94
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,185.42,142.68
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,259.87,200.79
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,335.06,257.88
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,346.12,266.04
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,357.24,274.51
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,386.35,296.72
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,409.53,314.38
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,358.6,276.86
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,300.29,233.34
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,244.94,191.01
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,189.78,148.03
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,185.52,145.02
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,181.32,141.95
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,140.96,109.93
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.91,77.74
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.82
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,93.31,72.47
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,146.78,116.66
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,127.24,101.04
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,107.75,85.34
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,89.11,69.92
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,70.36,54.12
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,53.11,39.33
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,24.3
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,12.74
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.34,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.79,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.16,14.75
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,32.86,23.25
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,37.78,27.99
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,43.65,33.36
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,78.61,43.71
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,118.93,68.54
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,114.3,76.74
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,91.2,70.58
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,134.23,105.16
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,177.67,139.27
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,216.92,169.22
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,262.73,203.96
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,244.84,189.47
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,227.7,175.58
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,304.19,233.68
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,388.22,295.58
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,458.06,346.67
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,534.94,401.94
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,456.78,343.46
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,368.06,276.52
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,520.33,389.96
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,682.98,504.05
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,785.46,581.28
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,899.01,658.22
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,923.15,673.02
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,944.76,687.17
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,786.4,578.81
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,606.19,444.12
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,801.16,592.16
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,985.33,716.2
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,789.31,581.87
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,566.68,417.74
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,652.41,482.99
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,737.39,544.37
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,851.36,630.56
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,938.51,690.39
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,660.04,498.78
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,362.67,273.88
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,214.62,163.74
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.54
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,233.81,181.96
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,409.83,316.43
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,258.37,200.77
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,117.3,89.33
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,190.65,149.69
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,259.69,205.06
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,228.54,180.88
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,197.59,156.74
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,165.26,130.67
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,133.49,104.56
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,101.87,78.46
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,71.15,52.67
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,44.12,29.5
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.3
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,26.91,17.12
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,41.64,30.93
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,59.5,47.27
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,77.23,63.3
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,95.75,75.47
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,115.12,91.04
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,118.21,93.66
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,120.0,95.17
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,187.47,146.13
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,269.49,209.33
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,324.98,250.18
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,410.22,317.16
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,459.13,358.06
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,508.91,398.69
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,557.44,438.02
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,606.08,476.53
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,605.57,472.7
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,588.93,455.56
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,676.06,525.35
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,779.86,603.79
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,815.91,626.98
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,849.99,648.97
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,810.52,618.11
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,758.31,574.03
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,691.44,522.03
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,617.02,463.86
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,743.76,559.43
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,875.17,654.38
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,895.23,668.42
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,913.7,682.19
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,892.48,666.93
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,869.24,650.56
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,929.02,698.19
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,978.68,733.02
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,753.09,572.37
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,509.05,386.62
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,631.28,483.06
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,738.08,564.34
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,784.59,602.13
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,825.68,634.26
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,691.86,536.66
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,563.02,439.32
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,509.97,401.41
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,458.21,363.31
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,421.54,336.19
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,384.27,308.06
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,338.21,272.25
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,287.04,231.82
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,243.78,197.07
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,201.78,162.43
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,157.2,124.9
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,114.99,88.76
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,71.95,51.77
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,26.58,9.85
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,12.1,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.38,1.34
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.08,18.43
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.22,29.22
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,47.02,36.62
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.41,46.11
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,92.86,59.68
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,127.26,84.31
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,162.55,109.09
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,206.8,143.83
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,253.27,186.41
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,295.12,224.36
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,329.47,256.0
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,358.67,281.61
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,295.33,233.11
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,218.55,171.72
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,322.17,253.57
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,431.91,337.92
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,401.89,313.03
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,362.47,281.13
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,429.2,332.17
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,496.54,382.5
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,475.23,364.68
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,448.9,343.5
