Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,488.39,372.92
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,528.99,402.6
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,679.06,515.52
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,837.37,629.0
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,823.96,617.69
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,805.97,604.61
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,591.13,449.17
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,356.77,271.75
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,693.58,534.98
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,1000.88,746.62
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,992.18,737.97
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,980.72,730.73
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,966.25,721.62
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,949.1,710.83
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,931.02,699.52
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,905.14,683.0
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,874.37,664.04
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,841.68,643.67
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,802.74,618.03
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,762.61,591.38
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,621.64,488.79
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,486.8,385.16
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,338.41,270.26
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,201.53,159.86
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,176.4,140.6
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,145.79,116.16
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,261.46,212.9
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,345.86,277.81
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,278.75,221.11
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,217.91,169.1
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,148.34,109.48
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,86.44,44.96
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,31.69,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.32,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.36,2.06
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,25.31,16.01
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,33.49,23.95
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,38.83,29.07
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,48.23,37.59
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,83.96,46.73
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,125.29,72.82
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,168.41,105.75
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,215.36,144.62
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,266.12,188.05
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,316.22,231.03
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,366.15,273.75
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,417.63,316.66
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,466.85,356.71
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,516.7,395.97
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,568.21,435.91
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,616.11,472.19
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,661.59,504.8
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,706.27,535.86
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,747.71,562.63
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,787.75,587.39
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,824.13,609.26
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,858.66,629.58
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,889.55,648.48
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,918.18,665.77
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,942.58,680.88
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,964.45,694.4
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,981.83,705.11
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,996.43,714.18
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1007.16,719.52
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1014.94,723.12
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1017.33,724.91
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1016.69,724.98
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,904.68,654.71
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,776.54,564.24
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,887.52,647.75
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,970.56,701.83
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,847.51,622.0
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,710.43,524.72
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,802.93,597.66
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,860.93,638.95
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,823.91,615.09
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,790.35,594.35
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,746.35,565.29
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,701.57,535.47
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,651.2,501.66
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,600.98,466.65
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,546.31,427.04
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,491.06,385.82
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,428.57,337.87
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,369.54,290.84
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,302.19,236.26
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,241.0,184.74
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,168.53,123.42
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,103.59,56.52
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,38.22,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.32,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.33,2.55
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,25.71,16.1
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,34.34,24.31
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,39.2,28.92
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,49.08,37.73
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,85.13,46.7
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,126.39,72.59
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,169.56,105.13
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,216.51,143.33
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,267.05,185.46
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,316.69,226.77
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,366.11,268.01
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,417.08,309.55
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,466.02,348.82
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,515.66,387.59
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,566.98,426.72
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,614.79,462.49
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,660.0,494.62
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,704.27,525.28
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,744.89,552.95
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,784.11,578.7
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,820.59,601.27
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,855.23,622.45
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,885.28,641.73
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,913.1,659.58
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,937.27,674.31
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,958.92,687.45
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,975.62,697.78
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,989.59,706.5
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,997.0,711.74
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1001.48,715.3
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,1002.46,715.7
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,1000.52,714.38
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,992.29,709.81
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,981.24,703.61
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,966.41,694.58
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,948.93,683.97
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,930.05,672.55
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,903.25,656.07
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,842.16,618.34
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,779.61,578.65
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,756.09,565.23
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,728.95,548.36
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,703.37,532.13
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,674.37,513.4
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,621.99,477.29
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,570.37,440.44
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,513.39,399.29
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,458.28,358.31
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,394.9,309.69
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,335.4,262.53
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,267.82,208.26
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,209.24,159.55
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,143.36,104.26
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,83.9,46.56
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,30.17,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.32,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.71,3.74
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.83,21.98
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,47.43,35.49
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.94,43.36
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,70.81,51.14
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,96.48,61.68
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,129.54,81.6
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,170.59,118.14
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,206.97,151.64
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,230.35,173.62
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,240.61,184.01
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,304.76,230.04
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,390.12,294.08
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,440.24,333.35
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,495.24,375.83
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,498.84,377.28
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,484.67,363.95
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,544.59,408.16
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,608.63,454.45
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,627.32,466.17
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,644.34,476.61
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,725.64,537.44
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,820.85,603.83
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,849.83,621.89
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,876.93,639.2
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,811.67,591.33
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,732.34,530.28
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,842.3,613.09
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,951.72,687.57
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,958.56,690.17
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,962.68,692.08
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,963.45,694.28
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,961.52,694.88
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,881.6,641.47
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,796.82,580.2
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,757.54,553.95
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,724.19,530.99
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,801.75,591.06
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,865.34,637.66
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,834.59,617.43
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,802.24,596.87
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,765.86,573.45
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,728.3,549.05
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,683.86,519.72
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,639.14,489.27
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,590.23,454.61
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,541.7,419.55
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,482.15,376.08
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,428.61,335.89
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,370.17,290.92
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,315.08,247.16
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,252.27,196.09
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,195.42,148.71
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,134.29,97.56
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,78.37,44.63
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,27.6,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.81,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.1,3.83
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.15,18.83
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.64,29.51
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,48.77,36.96
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,62.22,42.7
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,95.58,58.33
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,133.32,82.66
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,173.05,112.51
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,216.86,147.82
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,260.9,184.75
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,307.65,223.99
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,353.57,262.78
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,401.41,302.45
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,448.06,339.83
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,495.88,377.1
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,543.9,413.13
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,589.13,446.09
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,632.68,477.07
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,675.91,506.95
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,715.27,534.41
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,753.6,559.93
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,788.45,581.09
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,821.7,600.9
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,850.97,619.46
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,878.31,636.73
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,901.05,650.98
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,921.47,663.78
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,937.98,674.12
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,952.03,682.98
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,960.69,688.5
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,966.68,692.47
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,901.34,648.87
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,829.83,596.52
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,740.16,535.22
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,648.5,471.1
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,795.85,580.44
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,918.77,664.11
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,807.36,588.37
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,692.68,506.92
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,760.15,560.66
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,812.04,599.79
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,774.3,574.93
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,735.51,550.07
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,691.25,521.1
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,646.68,490.77
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,597.54,456.67
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,548.79,422.12
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,492.48,381.86
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,435.22,339.74
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,377.34,295.1
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,322.7,251.63
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,259.51,201.04
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,202.33,153.91
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,140.92,102.65
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,85.47,50.41
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,30.27,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.92,4.8
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,27.9,17.96
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,36.93,26.46
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,41.66,30.94
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,53.86,34.47
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,89.31,49.17
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,130.48,75.17
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,173.96,108.14
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,221.18,146.51
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,271.99,188.73
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,322.03,229.98
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,371.25,270.42
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,421.97,310.91
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,471.25,349.13
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,521.14,386.5
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,572.14,425.04
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,619.54,460.29
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,664.92,493.08
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,709.72,524.78
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,750.82,552.02
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,790.5,577.71
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,788.74,573.36
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,776.6,559.32
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,814.68,585.01
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,853.02,610.07
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,865.84,616.36
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,876.23,621.33
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,939.1,666.99
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,997.4,702.54
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1005.86,707.95
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1011.36,712.25
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1013.34,714.53
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,1012.33,715.1
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,1006.29,712.68
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,997.27,708.54
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,982.99,701.92
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,965.93,693.64
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,943.75,680.78
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,919.06,666.37
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,889.86,647.87
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,858.62,628.05
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,827.25,608.12
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,789.12,583.6
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,744.87,557.0
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,699.85,529.36
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,650.17,497.78
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,600.6,464.97
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,547.32,426.24
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,493.45,386.01
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,432.33,338.69
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,374.36,292.33
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,308.53,239.35
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,248.52,189.25
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,178.93,130.87
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,118.06,72.15
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,43.64,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.97,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.85,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,8.19,1.27
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.53,5.27
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,18.32,10.52
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,24.12,14.75
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,30.4,20.02
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,36.69,25.2
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,21.72,12.59
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.75,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,36.22,24.49
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,65.75,48.57
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,160.27,124.04
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,254.81,197.28
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,317.02,244.23
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,390.22,299.23
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,286.49,220.35
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,175.66,133.79
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,256.62,196.1
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,334.66,254.38
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,337.17,255.65
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,339.34,256.91
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,323.04,243.96
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,303.54,228.72
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,322.17,242.49
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,340.95,256.22
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,456.19,341.77
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,574.27,426.56
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,535.97,397.83
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,496.18,368.65
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,608.89,451.93
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,724.33,533.99
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,668.4,494.26
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,615.93,457.36
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,578.24,430.72
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,532.42,398.05
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,412.57,311.22
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,286.25,216.98
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,279.04,212.3
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,271.81,207.24
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,373.42,287.04
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,475.67,365.41
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,402.17,310.38
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,339.05,262.8
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,274.41,213.41
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,204.15,158.66
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,245.55,193.24
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,277.34,219.64
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,245.95,195.58
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,214.68,171.29
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,182.76,145.58
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,151.2,119.63
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,118.62,92.47
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,86.98,65.69
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,56.34,39.59
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,25.05,12.32
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.34,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,18.35,5.66
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,34.35,23.39
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,50.19,37.92
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,67.55,53.59
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,86.09,65.89
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,109.16,83.16
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,133.4,101.74
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,161.24,123.3
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,186.19,142.6
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,230.9,175.47
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,279.29,211.88
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,306.98,234.64
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,325.28,249.13
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,368.42,281.41
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,414.71,315.56
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,478.22,363.94
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,553.7,420.88
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,560.65,423.31
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,561.22,420.69
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,587.25,439.66
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,613.98,458.83
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,437.13,329.21
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,249.71,186.66
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,286.14,214.25
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,322.88,241.18
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,517.81,385.09
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,719.35,524.96
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,782.84,568.59
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,849.61,614.59
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,837.41,605.88
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,823.27,596.58
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,721.08,524.58
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,615.03,448.68
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,703.08,514.31
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,782.54,571.65
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,866.76,634.51
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,930.86,677.86
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,909.48,664.33
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,885.76,650.11
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,856.32,633.33
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,825.02,615.17
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,789.25,592.6
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,752.12,568.9
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,680.92,520.61
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,606.57,467.22
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,524.41,406.91
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,439.77,343.52
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,395.75,311.32
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,352.25,278.44
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,306.36,242.71
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,261.75,206.95
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,212.1,166.14
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,165.75,127.11
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,116.55,85.45
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,72.05,44.57
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,27.05,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.68,6.1
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.64,18.49
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.11,27.27
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,43.7,32.45
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,57.3,36.48
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,91.14,51.78
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,130.39,77.0
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,171.35,108.22
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,216.15,144.9
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,260.98,182.79
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,308.47,222.87
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,358.75,264.66
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,407.35,304.32
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,454.66,342.09
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,502.64,379.29
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,548.64,414.66
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,594.72,449.21
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,638.25,480.16
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,681.09,509.79
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,722.21,537.76
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,760.39,562.28
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,715.12,524.65
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,652.27,472.86
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,763.11,556.26
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,885.59,638.33
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,834.35,601.49
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,769.94,551.96
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,682.91,491.03
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,585.27,421.58
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,784.46,568.16
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,974.34,693.21
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,976.64,692.8
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,976.17,692.94
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,969.96,690.3
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,961.03,686.09
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,946.95,678.09
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,930.31,668.58
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,907.42,655.12
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,882.32,640.29
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,852.82,622.57
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,821.52,603.59
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,787.2,582.46
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,748.81,558.38
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,704.81,530.82
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,660.39,502.51
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,609.14,466.8
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,558.72,430.85
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,503.4,391.02
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,449.89,351.39
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,385.56,301.78
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,328.77,256.6
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,265.58,206.18
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,208.29,159.07
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,145.32,106.78
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,90.81,57.91
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,31.93,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,12.29,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.93,7.72
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.07,20.5
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.09,30.69
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,49.38,37.37
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,64.74,42.97
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,96.9,57.99
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,134.77,82.28
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,174.61,112.33
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,218.41,147.63
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,262.49,184.4
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,309.4,223.49
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,356.01,262.57
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,404.41,302.36
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,450.78,339.26
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,500.88,377.82
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,514.72,387.29
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,514.85,385.03
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,587.49,440.73
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,684.25,512.0
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,723.65,538.0
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,761.79,562.42
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,797.26,584.04
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,831.06,604.32
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,860.05,621.97
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,886.93,638.16
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,833.86,601.32
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,767.39,550.09
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,866.35,623.28
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,961.85,684.03
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,970.87,687.36
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,977.13,690.04
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,978.6,690.54
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,977.23,689.43
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,971.55,686.49
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,963.09,681.97
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,860.16,615.76
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,742.24,532.53
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,830.88,599.97
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,895.07,643.2
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,866.16,626.4
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,835.31,609.25
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,799.36,587.36
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,761.95,564.32
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,719.1,538.34
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,675.62,511.43
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,629.89,481.39
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,582.01,448.09
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,527.34,408.93
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,474.23,369.78
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,415.65,324.8
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,360.08,280.73
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,295.74,229.39
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,236.96,180.86
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,171.05,125.83
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,113.04,73.22
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,49.97,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.8,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.64,6.43
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.19,18.05
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,37.54,26.7
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,42.7,31.54
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,57.42,35.9
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,105.47,71.27
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,133.45,99.21
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,163.13,121.33
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,195.04,145.26
