Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,204.87,154.25
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,204.9,155.04
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,246.44,185.32
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,290.88,217.03
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,354.4,262.23
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,427.3,313.51
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,473.82,346.33
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,523.34,381.09
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,522.93,378.98
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,519.39,374.63
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,626.09,454.35
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,758.41,545.94
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,792.83,566.51
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,825.51,587.13
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,854.54,605.4
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,881.52,622.4
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,829.76,586.68
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,764.83,537.67
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,861.48,607.85
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,954.61,666.16
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,960.66,669.63
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,969.01,675.78
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,903.75,634.82
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,831.97,584.24
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,759.03,537.1
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,683.77,487.09
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,599.65,431.22
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,507.69,368.49
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,535.93,390.37
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,554.21,404.49
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,579.6,424.35
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,610.2,447.31
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,522.84,386.18
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,447.67,333.05
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,246.3,186.52
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.93
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.45,7.1
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.43,20.76
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,42.85,31.22
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,50.9,38.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,67.43,45.0
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,109.87,75.09
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,140.79,102.48
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,166.51,114.06
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,219.9,149.87
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,262.68,185.21
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,308.47,223.04
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,339.97,252.29
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,357.19,267.8
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,415.13,311.21
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,493.74,370.33
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,538.88,404.58
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,586.69,440.09
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,630.63,471.68
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,675.66,503.36
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,714.98,530.74
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,753.9,556.48
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,788.63,578.09
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,821.76,598.47
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,777.4,564.72
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,719.81,518.16
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,819.13,593.4
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,922.64,662.6
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,939.03,671.99
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,952.91,680.69
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,956.56,683.52
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,962.92,688.28
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,898.69,645.44
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,828.22,593.57
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,893.77,643.84
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,949.22,681.2
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,935.01,672.34
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,918.33,662.65
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,790.21,576.97
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,660.18,483.55
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,627.49,462.63
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,594.24,440.41
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,563.75,420.27
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,532.38,399.28
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,437.43,331.11
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,355.77,271.02
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,269.54,206.34
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,188.15,143.66
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,164.96,126.4
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,142.04,108.87
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,249.84,196.45
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,327.03,255.23
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,265.54,205.23
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,209.64,159.28
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,147.87,108.37
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,87.67,56.88
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,39.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.94,8.18
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,35.18,23.81
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.06,33.84
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.01,42.84
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,73.79,50.58
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,104.9,66.52
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,141.34,90.2
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,179.58,118.85
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,221.77,152.42
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,263.07,186.06
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,308.28,222.91
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,352.62,258.79
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,398.99,295.41
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,444.08,330.45
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,490.88,365.86
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,535.85,399.22
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,581.2,431.9
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,613.51,451.77
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,637.05,464.63
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,689.51,502.42
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,753.39,545.01
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,789.1,565.77
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,823.42,585.67
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,853.0,604.25
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,880.53,621.58
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,831.9,589.08
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,770.21,542.88
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,865.74,613.31
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,957.74,671.89
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,967.24,678.23
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,974.0,683.96
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,976.49,686.47
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,976.18,687.38
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,971.03,684.05
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,963.07,679.11
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,949.5,673.46
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,933.33,666.23
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,822.88,595.61
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,698.62,507.91
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,781.52,571.98
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,837.08,610.55
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,799.99,586.95
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,761.71,563.2
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,718.9,536.76
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,675.43,509.44
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,627.29,477.66
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,577.57,442.86
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,523.04,403.72
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,470.07,364.66
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,409.1,318.53
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,351.75,273.74
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,288.81,223.42
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,229.62,174.72
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,164.17,120.65
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,107.8,71.36
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,48.76,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.69
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,16.59
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.25,28.86
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.6,43.35
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,72.96,54.78
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,90.92,69.41
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,109.04,83.86
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,126.24,97.32
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,143.89,110.99
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,139.1,106.94
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,133.34,102.12
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,179.43,138.06
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,226.57,174.33
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,324.63,248.91
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,441.87,337.05
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,485.3,369.86
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,528.29,402.42
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,544.84,412.65
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,552.23,415.78
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,582.58,437.5
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,612.99,458.95
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,554.72,413.95
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,487.89,362.42
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,350.43,262.27
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,208.1,155.36
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,304.08,227.8
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,402.64,300.16
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,538.0,400.16
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,674.67,497.96
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,558.9,414.18
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,435.19,323.51
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,547.0,406.91
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,654.55,484.56
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,723.79,536.47
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,784.6,582.23
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,865.08,646.13
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,925.36,690.05
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,904.26,676.08
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,880.85,661.15
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,725.12,550.58
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,563.31,427.65
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,442.07,338.07
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,316.36,242.23
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,232.22,178.6
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,158.84,121.54
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,266.6,209.52
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,355.39,280.31
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,318.96,252.75
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,282.38,224.86
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,244.45,194.69
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,207.16,164.34
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,167.25,131.13
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,129.11,98.85
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,90.03,65.7
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,53.32,33.8
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,24.26,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.6,6.87
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,27.74,17.73
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,36.45,25.87
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,49.28,37.38
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,69.65,47.81
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,102.03,66.62
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,137.37,91.32
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,169.62,111.64
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,214.99,144.99
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,259.75,183.23
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,306.96,223.49
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,350.53,262.36
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,382.17,289.64
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,415.76,315.65
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,448.39,339.62
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,487.16,368.56
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,526.69,397.56
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,552.27,414.74
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,575.35,429.76
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,595.14,442.87
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,612.98,454.4
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,635.03,468.56
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,656.39,482.04
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,679.9,498.19
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,703.22,514.13
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,725.81,529.52
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,748.02,544.62
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,677.18,494.17
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,603.89,441.7
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,624.29,456.96
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,644.48,471.4
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,650.37,475.92
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,655.58,480.15
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,637.75,468.41
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,619.19,456.29
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,526.23,390.66
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,440.97,329.22
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,390.72,293.41
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,340.44,256.82
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,322.92,244.88
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,305.25,232.6
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,299.35,228.9
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,293.21,224.98
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,249.48,192.06
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,214.72,165.69
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,183.75,141.96
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,153.18,118.19
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,134.3,103.73
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,115.53,89.1
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,97.45,74.67
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,79.29,59.92
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,62.1,45.82
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.78,31.36
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,19.52
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,7.7
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.76,7.19
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,26.49,16.89
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,33.68,23.7
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,37.72,27.52
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,54.21,31.66
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,90.96,48.77
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,132.61,76.27
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,175.93,109.87
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,226.02,151.33
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,272.98,191.69
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,322.38,234.13
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,370.94,275.42
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,420.96,316.92
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,470.16,356.18
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,523.43,397.1
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,570.68,433.71
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,617.7,469.21
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,662.25,501.06
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,705.94,531.39
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,745.99,558.34
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,784.58,583.78
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,818.87,604.91
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,851.13,624.48
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,880.26,643.44
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,907.16,660.91
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,929.56,674.49
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,949.36,686.41
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,966.02,697.71
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,980.02,707.41
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,989.39,714.58
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,995.94,720.05
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,998.61,722.43
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.39,723.08
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,883.62,646.71
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,753.73,550.96
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,869.37,640.13
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,958.38,701.57
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,939.56,689.51
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,918.11,676.54
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,890.47,660.21
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,866.07,646.04
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,831.04,623.27
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,794.38,599.33
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,665.95,510.14
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,533.85,411.87
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,585.99,455.04
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,615.37,479.68
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,562.97,441.09
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,509.66,401.31
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,452.11,357.05
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,396.96,313.15
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,332.28,260.94
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,272.83,211.15
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,203.22,152.23
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,142.86,98.19
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,65.49,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.74,8.02
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,27.92,18.28
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,35.53,25.53
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,39.48,29.31
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,56.37,33.44
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,93.56,50.59
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,135.92,78.51
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,179.63,112.91
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,230.0,155.41
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,277.65,196.9
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,327.84,240.6
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,377.44,283.95
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,428.4,327.6
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,477.76,368.45
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,531.14,411.1
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,578.42,448.76
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,625.41,485.27
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,669.89,518.27
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,713.57,549.84
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,755.01,578.21
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,795.03,605.24
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,831.75,628.5
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,866.64,650.21
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,897.41,670.17
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,925.92,688.52
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,951.98,704.12
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,975.6,718.03
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,993.88,729.48
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1009.4,739.18
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1021.55,746.75
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1030.76,752.5
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1034.03,754.1
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1034.23,753.84
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1031.27,752.09
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1025.2,748.48
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1012.26,740.54
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,996.4,730.85
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,976.64,718.7
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,954.15,704.85
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,925.97,687.26
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,895.5,668.16
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,860.64,646.03
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,823.96,622.55
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,782.08,595.77
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,739.09,567.9
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,690.44,534.83
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,645.81,504.22
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,591.86,465.89
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,538.76,426.22
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,479.13,380.47
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,421.92,334.94
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,356.43,281.85
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,298.43,232.67
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,227.35,172.18
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,165.57,115.97
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,75.13,3.05
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,17.78,6.89
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,24.15,15.33
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,30.09,21.08
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,33.08,24.0
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,50.01,27.68
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,91.51,47.84
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,134.61,76.41
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,179.36,111.66
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,227.44,152.11
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,276.12,193.86
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,327.0,236.96
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,381.6,282.59
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,433.17,324.73
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,482.56,364.3
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,532.25,402.88
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,580.67,438.63
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,628.76,472.81
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,674.22,504.43
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,718.6,534.03
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,760.44,562.0
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,800.79,588.82
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,837.43,611.9
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,872.11,633.54
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,903.34,654.12
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,932.27,673.23
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,956.51,689.39
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,978.13,703.96
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,995.61,715.36
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1010.27,725.1
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1021.53,731.39
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1029.81,735.92
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1032.13,737.65
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1031.37,737.62
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1025.53,734.54
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1016.64,729.71
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1003.83,721.91
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,988.16,712.42
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,967.28,700.33
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,943.8,686.64
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,915.05,668.97
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,884.1,649.87
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,848.42,627.58
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,811.05,604.05
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,768.61,576.87
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,725.2,548.75
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,681.1,519.75
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,632.26,486.9
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,578.03,448.73
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,524.79,409.49
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,465.41,364.65
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,408.63,320.19
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,346.52,270.87
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,287.36,221.9
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,217.39,162.96
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,156.62,108.73
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,71.53,6.78
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.73,7.37
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,26.93,17.43
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,34.57,24.69
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,39.0,28.89
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,55.71,33.39
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,91.32,50.23
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,131.91,77.25
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,174.0,110.14
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,219.64,148.27
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,264.25,191.74
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,296.35,222.54
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,329.05,249.59
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,357.76,272.33
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,420.2,319.72
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,511.27,389.06
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,561.22,426.6
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,607.59,460.66
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,651.92,491.64
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,695.89,521.31
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,736.3,545.47
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,775.35,567.78
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,811.17,587.22
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,845.23,604.85
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,875.67,620.75
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,903.96,634.81
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,928.57,647.22
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,950.77,658.03
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,968.61,667.23
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,983.77,674.92
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,994.7,678.87
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1002.77,681.3
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1006.48,684.69
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1007.23,686.6
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1002.51,685.47
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,994.83,682.8
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,982.34,676.28
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,967.08,668.24
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,947.24,657.54
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,924.9,645.41
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,896.84,629.78
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,866.65,612.83
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,830.66,593.02
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,793.17,571.99
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,755.7,550.58
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,712.43,524.86
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,663.01,495.01
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,613.76,464.3
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,559.53,427.95
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,508.67,392.32
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,448.0,347.9
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,390.47,304.02
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,326.87,254.01
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,268.41,206.13
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,199.54,148.8
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,139.9,96.81
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,65.12,9.04
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,12.29,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.41,7.65
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,28.93,18.8
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,37.99,27.21
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,43.45,32.25
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,59.77,36.99
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,93.23,52.8
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,131.94,78.06
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,172.63,109.12
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,217.04,145.28
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,261.63,182.47
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,308.86,221.66
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,358.84,262.76
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,407.2,301.76
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,454.29,338.17
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,502.27,374.0
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,547.97,408.4
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,593.73,441.88
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,637.75,472.61
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,683.05,503.29
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,722.21,529.57
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,760.16,553.86
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,794.74,574.58
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,827.63,593.95
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,857.36,612.33
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,885.06,629.36
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,908.39,642.28
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,929.38,653.73
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,946.1,663.84
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,960.3,672.49
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,971.4,678.57
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,979.8,683.09
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,982.53,685.01
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,982.43,685.36
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,977.53,683.49
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,969.84,680.03
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,956.94,672.29
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,941.4,663.04
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,920.86,651.31
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,897.92,638.12
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,875.93,625.04
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,846.56,607.22
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,812.28,586.7
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,776.39,564.96
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,734.44,540.03
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,691.71,514.12
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,645.12,484.3
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,600.69,454.99
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,547.18,417.81
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,494.96,380.43
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,437.15,336.95
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,382.1,294.22
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,319.5,245.58
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,261.93,199.01
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,195.05,143.94
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,136.87,93.93
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,62.21,10.94
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,12.29,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.42,7.58
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,27.9,17.82
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,35.51,24.94
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,40.34,29.41
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,57.29,34.07
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,92.11,49.75
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,132.48,75.64
