Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,174.9,108.06
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,220.93,145.74
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,270.34,187.01
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,319.13,227.82
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,367.02,267.93
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,416.38,308.31
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,464.94,347.2
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,517.59,387.93
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,564.55,424.07
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,611.35,459.19
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,654.49,489.81
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,696.43,518.73
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,685.91,506.88
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,662.93,485.63
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,680.99,496.13
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,694.22,502.91
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,792.99,577.18
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,902.12,650.5
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,925.15,664.35
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,945.74,677.29
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,962.4,688.11
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,976.45,697.36
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,984.96,702.1
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,990.67,705.17
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,991.57,706.37
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,989.61,705.89
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,982.41,702.18
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,972.48,696.83
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,958.33,688.23
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,941.59,678.07
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,922.38,666.68
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,895.52,650.3
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,866.53,633.26
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,835.7,614.89
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,796.87,589.77
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,760.24,566.04
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,717.53,538.75
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,674.28,510.75
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,624.18,475.87
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,574.81,440.37
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,520.24,401.09
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,467.25,362.01
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,402.0,312.67
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,344.96,268.18
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,283.21,219.43
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,226.71,173.41
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,163.68,121.43
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,108.81,74.98
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,47.12,8.97
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,12.29,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,19.74,7.92
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,26.49,16.89
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,32.79,22.92
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,36.48,26.42
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,53.71,30.44
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,91.61,47.3
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,138.45,78.34
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,183.57,113.74
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,232.19,154.78
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,281.2,197.25
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,332.91,241.98
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,387.95,288.68
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,439.88,331.85
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,490.26,372.73
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,541.26,412.78
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,590.14,450.67
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,638.59,487.11
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,685.02,520.06
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,730.57,550.73
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,772.28,576.13
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,812.38,599.8
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,849.43,621.3
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,884.46,641.03
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,915.19,658.9
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,943.47,674.96
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,968.3,687.98
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,990.43,699.21
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1008.36,709.18
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1023.41,717.43
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1033.14,721.05
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1039.8,722.92
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1042.82,724.12
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1042.72,723.58
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1037.07,719.82
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1028.35,714.41
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1015.64,706.71
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1000.01,697.4
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,978.74,684.77
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,954.88,670.67
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,926.57,653.87
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,896.01,635.7
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,859.92,614.87
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,822.17,592.8
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,780.01,566.86
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,736.82,539.98
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,692.38,511.53
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,643.18,479.39
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,588.71,442.79
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,535.18,405.02
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,475.14,361.71
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,419.8,320.13
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,355.55,271.12
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,296.18,223.7
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,226.31,166.68
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,165.29,114.16
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,76.45,20.13
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,12.29,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.43,7.71
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,27.93,18.14
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,35.54,25.31
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,40.38,29.84
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,57.13,34.48
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,91.99,50.38
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,132.4,76.72
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,175.37,109.95
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,222.01,148.51
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,271.53,190.2
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,320.52,231.41
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,369.3,272.51
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,419.61,313.88
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,468.51,352.49
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,521.69,392.87
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,569.14,429.03
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,616.42,464.01
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,660.83,495.28
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,704.45,525.06
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,745.29,551.78
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,784.78,576.95
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,820.3,598.0
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,853.95,617.52
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,884.33,635.9
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,912.49,652.74
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,936.53,665.53
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,958.07,676.67
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,975.15,686.34
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,989.55,694.4
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,999.73,699.23
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1007.06,702.42
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,1009.53,704.18
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1009.05,704.3
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1003.71,701.59
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,995.51,697.29
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,981.95,689.12
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,965.66,679.4
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,944.44,667.4
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,920.83,653.96
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,893.0,637.85
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,863.12,620.4
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,832.18,601.61
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,794.47,578.31
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,752.55,551.5
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,709.78,523.91
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,659.98,491.73
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,612.79,460.51
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,558.9,423.62
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,506.25,386.46
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,447.11,343.51
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,390.88,301.08
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,326.98,251.72
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,268.05,204.29
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,201.56,149.91
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,143.44,100.19
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,65.99,18.88
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,7.46
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,37.93,26.45
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,56.14,42.94
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,72.34,57.53
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,94.02,71.25
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,116.4,85.44
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,138.82,99.96
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,160.25,119.89
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,174.09,133.53
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,195.76,150.04
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,217.37,166.1
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,218.5,166.35
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,222.1,168.27
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,192.25,144.83
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,160.5,120.09
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,246.37,184.67
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,336.11,249.49
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,318.2,235.22
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,301.97,222.7
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,322.3,236.84
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,340.13,248.88
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,301.53,220.55
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,259.22,189.59
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,547.14,403.88
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,855.83,608.34
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,879.33,617.77
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,901.06,629.53
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,822.5,575.54
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,731.03,510.1
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,740.32,516.89
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,748.7,522.07
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,851.14,595.31
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,948.46,660.48
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,855.0,598.59
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,756.96,531.74
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,748.69,528.96
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,738.86,524.3
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,808.87,577.49
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,865.83,619.1
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,766.75,552.95
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,668.26,484.87
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,636.57,465.55
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,603.7,444.62
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,429.81,321.12
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,266.6,199.55
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,169.87,127.39
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.24,61.1
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,15.51
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,8.69
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,1.82
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,4.0
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.35,18.93
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.64,31.76
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,60.7,46.86
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,77.83,58.75
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,96.16,73.47
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,115.09,88.29
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,151.98,113.25
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,206.73,152.7
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,240.64,171.72
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,309.42,221.28
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,356.98,261.14
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,406.11,301.44
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,458.15,342.84
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,507.24,381.05
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,554.15,416.52
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,601.01,450.93
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,645.74,483.08
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,689.86,514.01
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,731.13,541.24
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,771.13,567.26
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,807.58,589.7
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,842.3,610.74
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,873.91,630.49
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,903.39,648.73
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,928.76,663.25
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,951.72,676.19
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,969.83,687.02
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,985.25,696.22
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,995.97,702.94
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1003.81,707.99
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,1006.77,709.22
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1006.75,708.71
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1002.27,705.99
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,994.84,701.58
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,981.08,692.85
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,964.54,682.52
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,943.03,669.13
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,919.09,654.3
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,891.86,637.41
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,862.53,619.2
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,825.78,596.14
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,787.7,572.15
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,750.69,549.55
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,707.89,522.73
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,658.28,490.83
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,609.1,458.62
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,557.79,422.78
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,505.69,385.34
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,445.33,340.84
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,388.22,297.34
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,325.59,248.92
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,267.88,202.54
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,201.33,148.12
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,143.24,98.93
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,65.8,21.43
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,11.3,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,17.85,6.15
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,25.15,15.4
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,31.95,21.76
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,35.67,25.24
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,50.72,28.89
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,85.69,44.46
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,125.7,70.22
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,167.42,102.33
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,215.46,142.02
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,261.07,180.91
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,309.18,221.89
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,356.61,261.96
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,405.47,302.22
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,429.87,323.11
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,436.6,327.72
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,367.97,276.94
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,288.16,215.84
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,427.01,320.37
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,583.75,433.35
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,508.19,376.35
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,419.79,309.59
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,265.1,196.88
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.59,75.41
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,203.45,150.82
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,302.79,224.41
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,505.21,373.98
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,714.22,520.43
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,574.68,420.78
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,427.53,313.95
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,424.38,312.5
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,421.0,310.37
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,557.33,411.77
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,689.8,507.63
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,840.82,623.33
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,966.73,712.07
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,646.64,490.36
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,291.22,218.64
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,231.41,174.47
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,171.84,129.09
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,247.11,188.08
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,332.58,254.08
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,409.18,314.71
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,473.25,365.25
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,602.47,470.74
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,694.51,544.23
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,461.15,365.75
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,229.85,179.33
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,204.71,160.63
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,179.64,141.26
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,295.47,238.33
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,385.24,310.02
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,323.38,258.08
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,266.35,209.28
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,200.12,152.32
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,140.85,100.26
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,65.72,23.46
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.3,7.88
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.23,20.09
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,39.69,29.0
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,45.51,34.44
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,60.96,38.79
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,96.36,55.65
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,136.63,82.16
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,178.5,114.37
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,224.22,152.02
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,270.19,191.38
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,318.59,232.79
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,366.69,273.61
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,419.7,317.35
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,467.63,356.34
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,516.51,395.05
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,563.46,432.17
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,610.57,468.59
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,655.42,501.66
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,699.82,533.62
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,742.41,564.05
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,782.08,590.95
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,818.23,614.2
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,852.75,636.14
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,883.42,656.34
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,912.01,675.09
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,937.02,690.3
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,959.73,703.96
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,977.71,715.63
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,993.12,725.69
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1005.85,734.09
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1015.83,740.78
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1019.05,743.17
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1019.34,743.79
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1015.64,741.94
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1008.97,738.27
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,996.53,732.1
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,981.32,724.18
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,961.79,712.3
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,939.63,698.72
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,912.47,681.53
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,883.17,662.89
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,854.33,644.76
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,818.33,621.54
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,777.12,595.25
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,734.86,567.87
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,688.94,536.36
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,642.43,503.97
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,588.44,464.8
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,535.34,424.79
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,480.87,382.49
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,426.1,338.65
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,362.12,286.61
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,302.78,236.55
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,233.77,177.91
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,173.12,124.26
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,81.26,31.66
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.8,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,18.91,6.93
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,25.71,16.38
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,32.06,22.48
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,35.36,25.67
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,50.52,29.0
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,88.29,45.44
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,134.15,75.61
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,171.78,106.71
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,210.73,141.23
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,256.95,180.42
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,305.03,220.85
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,364.79,268.96
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,432.16,322.13
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,482.06,361.96
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,532.24,400.87
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,580.58,437.92
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,628.67,473.77
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,674.13,506.23
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,718.75,537.26
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,760.64,564.62
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,801.07,590.68
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,837.7,612.76
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,872.44,633.37
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,903.96,652.95
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,933.18,670.98
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,958.14,684.91
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,980.52,697.19
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,998.37,708.02
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1013.43,717.21
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1024.19,723.84
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1032.0,728.78
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1035.28,730.36
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1035.51,730.2
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1029.82,725.82
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1021.17,719.8
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1008.01,713.26
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,992.01,705.07
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,970.24,692.64
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,946.09,678.78
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,917.87,661.69
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,887.51,643.23
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,856.63,624.4
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,818.99,601.04
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,714.24,532.83
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,610.05,460.76
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,562.09,428.43
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,514.79,395.3
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,466.99,361.14
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,420.62,327.16
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,371.37,290.43
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,323.49,253.52
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,271.05,212.14
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,221.78,171.85
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,167.1,126.14
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,118.04,83.87
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,56.77,21.59
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.8,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,18.94,6.73
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,26.7,17.12
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,33.92,23.99
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,37.97,27.85
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,52.63,31.53
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,88.73,47.23
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,130.11,73.76
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,173.29,106.72
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,223.07,147.36
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,270.5,187.33
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,320.57,229.35
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,369.59,270.28
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,420.04,311.18
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,473.44,352.85
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,523.6,390.76
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,571.22,426.33
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,618.62,460.54
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,663.82,491.19
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,708.47,520.27
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,750.01,543.79
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,790.12,565.52
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,826.98,585.16
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,861.95,603.07
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,893.16,619.42
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,922.11,634.13
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,946.44,645.65
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,968.19,655.58
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,986.81,664.99
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1002.7,672.91
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1012.86,678.63
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1020.08,682.82
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1023.8,684.2
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1024.51,684.11
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1018.78,679.98
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1010.09,674.36
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,997.96,668.27
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,983.0,660.67
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,961.52,649.36
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,937.55,636.7
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,909.25,623.46
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,878.82,608.9
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,842.78,589.52
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,810.3,572.18
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,767.66,548.04
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,724.12,522.94
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,624.61,459.92
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,527.16,393.38
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,478.45,360.93
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,430.94,327.76
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,378.81,290.34
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,328.51,252.81
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,302.33,232.39
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,275.39,209.37
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,205.41,152.33
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,143.6,100.56
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,67.54,26.59
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.26,6.54
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,35.14,23.87
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,50.93,38.24
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,67.88,53.31
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,86.16,65.09
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,108.85,81.85
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,132.81,99.93
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,165.08,121.55
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,205.85,150.64
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,237.12,177.04
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,259.33,195.45
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,313.81,234.55
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,386.02,288.62
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,411.18,308.31
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,428.16,320.06
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,438.65,327.44
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,438.5,326.43
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,443.05,328.42
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,448.47,330.72
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,528.1,389.12
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,615.32,451.6
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,618.87,451.67
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,621.54,451.44
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,688.94,500.68
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,761.92,552.79
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,737.74,533.26
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,709.04,510.99
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,681.53,491.36
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,652.84,470.72
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,754.68,543.56
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,858.42,615.14
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,923.69,664.45
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,976.21,698.97
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,970.44,694.79
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,961.98,689.4
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,866.47,626.45
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,755.11,546.11
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,709.31,515.7
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,663.71,484.62
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,525.44,386.82
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,390.8,288.59
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,326.82,242.57
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,255.8,190.22
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,231.98,173.31
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,208.27,156.16
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,240.97,182.81
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,265.24,202.87
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,237.21,182.11
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,209.25,161.16
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,180.8,139.4
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,152.5,117.28
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,122.89,93.61
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,93.89,69.97
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,66.22,47.14
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,37.0,23.04
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,17.49,3.35
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
