Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.69,5.86
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.85,17.58
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,36.82,25.9
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,46.37,34.44
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,63.19,41.91
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,92.68,54.63
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,128.28,76.53
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,167.43,103.98
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,214.59,140.21
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,263.27,180.63
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,311.66,221.08
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,359.57,260.74
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,409.03,300.59
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,456.92,338.3
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,509.32,377.99
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,533.29,394.05
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,549.94,403.0
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,587.6,427.52
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,623.88,449.99
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,663.43,475.76
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,702.51,500.63
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,741.78,524.94
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,781.06,548.79
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,807.48,568.54
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,832.52,587.16
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,840.35,593.84
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,845.74,598.76
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,903.11,642.44
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,956.07,676.75
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,885.98,629.09
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,800.61,566.27
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,845.84,597.51
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,886.47,624.43
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,823.96,582.27
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,765.72,543.09
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,722.89,514.87
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,679.65,485.96
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,673.97,483.71
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,666.53,480.04
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,644.06,465.95
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,620.29,451.04
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,590.04,430.89
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,558.87,410.01
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,518.13,383.58
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,477.39,356.66
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,438.39,329.91
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,399.2,302.47
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,402.36,307.42
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,406.78,312.19
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,357.27,275.07
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,309.87,238.81
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,278.72,213.94
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,245.78,186.2
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,181.38,133.77
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,125.41,87.28
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,60.35,24.33
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,11.3,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.33,5.88
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,34.75,23.1
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,49.64,36.63
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,62.56,48.1
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,80.13,57.18
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,100.7,65.26
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,132.08,84.55
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,170.73,114.73
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,209.81,146.54
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,248.69,179.36
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,289.53,213.05
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,315.14,234.86
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,338.67,253.72
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,375.67,281.34
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,419.88,313.95
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,458.42,342.45
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,498.16,371.49
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,495.62,367.84
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,490.49,361.91
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,482.9,355.54
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,475.02,348.75
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,520.28,380.63
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,570.29,415.2
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,620.48,450.68
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,672.15,486.8
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,673.73,485.82
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,673.34,483.77
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,693.01,497.22
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,712.44,510.34
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,725.14,518.91
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,734.48,525.35
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,622.58,447.39
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,506.95,365.46
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,611.32,441.27
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,715.68,514.03
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,703.19,506.91
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,689.15,499.48
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,696.94,506.17
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,702.56,511.26
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,742.29,541.64
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,767.5,561.83
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,750.23,551.36
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,727.14,537.29
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,685.08,509.36
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,639.29,478.66
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,533.64,402.48
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,428.46,325.25
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,389.56,298.02
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,350.28,269.45
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,301.72,232.77
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,256.1,197.54
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,209.04,160.71
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,164.6,124.98
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,113.22,83.26
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,70.88,48.26
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,33.08,11.41
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.79
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,32.19,21.01
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,49.21,36.25
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,66.86,51.87
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,81.74,61.41
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,102.7,77.54
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,125.07,94.67
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,156.17,112.67
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,211.08,150.61
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,246.68,176.51
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,296.6,214.94
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,342.78,252.8
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,393.16,293.6
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,428.18,321.83
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,450.55,338.7
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,486.08,365.02
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,520.29,389.57
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,522.72,388.87
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,517.05,381.88
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,558.69,411.51
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,606.25,444.53
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,632.35,460.79
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,658.22,476.76
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,657.64,474.77
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,655.52,471.85
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,734.31,527.06
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,817.78,583.35
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,837.92,595.64
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,856.99,607.82
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,859.8,608.41
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,860.92,608.12
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,911.68,646.61
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,956.25,676.75
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,870.59,618.48
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,776.44,551.23
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,751.8,535.78
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,726.26,519.07
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,815.02,585.68
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,885.29,633.86
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,771.91,558.91
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,651.68,474.52
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,629.97,462.45
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,606.2,448.02
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,602.62,447.31
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,586.35,437.71
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,598.58,449.5
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,597.14,451.14
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,544.11,413.84
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,492.35,376.82
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,438.07,336.17
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,385.79,295.81
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,324.13,247.65
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,267.27,201.74
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,202.96,149.33
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,146.36,101.78
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,74.57,31.94
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,11.3,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.91,4.51
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.33,17.88
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.25,27.07
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,44.92,33.23
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,57.36,37.71
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,82.64,55.11
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,90.8,69.07
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,103.65,79.13
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,116.51,89.02
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,121.75,92.68
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,126.86,96.22
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,120.82,91.11
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,114.52,85.87
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,111.84,83.34
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.09,80.79
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,135.37,100.86
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,161.82,120.76
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,185.02,137.95
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,208.48,155.14
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,167.0,123.48
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,124.7,91.07
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,233.85,173.36
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,343.49,253.01
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,413.36,303.03
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,486.56,354.55
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,627.84,456.89
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,776.63,560.0
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,651.07,470.32
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,513.89,371.61
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,524.9,380.09
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,535.8,387.71
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,567.2,410.3
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,604.71,436.74
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,663.46,479.31
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,728.08,524.95
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,829.05,599.85
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,919.1,663.87
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,900.18,652.14
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,878.86,639.84
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,849.65,623.54
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,818.81,605.99
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,676.31,506.1
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,539.69,405.92
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,607.54,461.73
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,657.99,503.34
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,604.19,465.01
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,555.28,430.02
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,501.41,391.07
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,449.43,352.55
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,391.84,308.08
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,337.35,264.94
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,276.85,216.37
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,215.08,165.9
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,156.93,117.7
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,104.86,73.93
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,55.46,23.46
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,8.16,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,20.11,5.44
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,30.84,20.12
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.34,30.82
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,49.67,37.57
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,62.41,42.62
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,94.04,56.07
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,131.65,79.23
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,172.06,109.25
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,216.53,144.82
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,260.84,181.47
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,308.69,221.16
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,355.81,260.11
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,407.91,301.8
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,455.94,339.57
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,505.36,377.29
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,552.42,412.17
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,599.6,446.08
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,643.49,476.62
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,686.46,505.66
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,727.69,533.86
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,768.58,559.97
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,753.02,545.13
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,726.13,521.24
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,730.42,523.23
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,732.69,523.49
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,773.51,551.3
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,815.35,579.19
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,821.45,582.6
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,826.02,585.4
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,819.37,579.7
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,807.59,570.95
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,847.71,598.17
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,883.05,621.75
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,885.41,624.16
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,885.54,625.58
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,853.74,605.76
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,820.42,585.13
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,883.79,633.4
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,925.41,660.94
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,903.3,648.93
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,873.5,632.56
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,839.69,612.23
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,804.16,590.62
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,762.41,565.3
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,719.74,539.0
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,672.13,508.13
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,626.84,478.14
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,572.96,440.34
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,520.21,402.32
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,461.34,358.03
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,405.05,314.32
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,341.67,264.74
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,283.05,217.13
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,214.85,161.03
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,154.85,110.04
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,86.0,38.8
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,20.91,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,11.3,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.96,3.86
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.4,18.15
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.34,27.5
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,44.74,33.45
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,55.49,37.17
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,88.92,51.47
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,127.55,75.62
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,164.96,114.59
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,181.75,137.2
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,221.95,159.21
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,302.16,215.85
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,348.57,254.25
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,396.69,293.26
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,446.16,332.33
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,492.94,368.35
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,538.29,402.84
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,583.83,436.49
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,626.64,466.3
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,668.71,494.62
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,708.74,520.72
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,747.75,544.49
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,782.38,564.44
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,815.42,582.97
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,845.37,600.88
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,873.44,617.45
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,897.27,629.97
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,918.89,641.02
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,936.79,651.02
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,952.27,659.56
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,960.56,664.52
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,966.14,668.01
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,968.38,668.84
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,967.92,668.15
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,827.95,578.4
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,673.6,472.14
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,611.12,431.56
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,548.69,389.44
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,583.4,415.63
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,615.76,439.27
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,435.61,316.22
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,243.97,178.56
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,327.34,241.97
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,402.83,297.24
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,361.46,268.1
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,320.59,239.55
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,213.98,160.68
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,107.49,79.03
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,94.58,69.6
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,81.66,59.79
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.24,50.21
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,21.8
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,13.38
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,4.91
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.53
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,12.56
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,21.18
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,29.73
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,100.3,75.95
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,137.73,105.33
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,181.65,139.02
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,226.78,173.16
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,153.03,115.77
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.98
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,147.35,111.07
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,219.6,166.04
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,198.63,149.32
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,177.13,132.54
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,314.79,235.82
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,456.56,336.94
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,352.66,260.82
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,244.87,181.16
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,249.85,185.06
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,254.85,188.59
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,415.89,305.76
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,581.65,419.49
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,518.53,374.09
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,454.44,328.96
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,515.74,372.77
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,578.0,415.71
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,591.34,424.45
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,599.61,430.21
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,668.06,477.94
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,742.27,527.55
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,627.16,449.64
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,511.85,370.47
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,549.09,398.87
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,576.32,419.2
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,729.6,531.85
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,849.6,611.8
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,784.69,569.06
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,719.6,526.54
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,636.14,469.79
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,561.1,417.5
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,533.02,399.81
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,502.32,379.42
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,512.3,389.89
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,508.91,389.73
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,452.34,347.68
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,398.11,306.4
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,336.04,258.74
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,278.61,212.74
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,213.06,158.86
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,155.36,109.76
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,86.87,39.09
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,22.43,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.35,1.95
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.01,15.9
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,35.48,24.78
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,40.78,29.72
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.98,37.83
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,83.3,46.11
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,122.2,69.67
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,162.76,99.57
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,207.11,135.1
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,252.3,172.96
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,300.08,213.13
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,350.32,254.56
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,398.99,293.83
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,440.54,326.75
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,478.74,355.21
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,527.87,391.9
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,586.43,434.24
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,611.46,447.73
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,626.73,453.29
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,684.88,495.11
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,755.77,542.11
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,753.07,534.64
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,739.67,518.78
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,730.1,510.73
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,714.36,498.54
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,788.76,548.0
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,867.01,597.69
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,852.78,586.97
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,835.84,575.69
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,839.47,579.09
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,841.5,581.28
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,870.67,599.75
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,898.23,616.73
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,774.25,535.69
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,648.21,452.23
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,476.7,338.6
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,291.16,209.27
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,355.77,256.38
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,414.17,296.48
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,244.67,177.7
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.23
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,180.13,133.06
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,294.52,216.61
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,338.4,249.62
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,387.8,286.56
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,376.01,279.9
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,361.79,271.74
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,324.1,245.74
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,287.02,219.47
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,247.12,190.1
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,208.3,160.59
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,169.78,130.49
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,132.69,100.7
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,92.87,68.09
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,50.59,33.47
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,25.89,8.33
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.7,1.95
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,32.05,20.92
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.33,31.59
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,52.63,40.09
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,64.23,50.32
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,76.16,51.85
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,73.9,55.51
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,77.55,58.22
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.08,60.76
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,143.68,109.68
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,209.03,159.56
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,232.09,176.47
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,255.35,193.35
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,234.04,176.6
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,213.29,160.25
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,226.79,170.06
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,240.44,179.78
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,252.2,187.71
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,264.02,195.61
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,278.1,205.4
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,292.3,215.16
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,301.3,220.69
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,310.4,226.23
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,491.94,356.17
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,683.69,482.66
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,701.99,489.34
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,719.06,497.26
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,630.6,437.81
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,535.84,373.94
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,472.47,332.68
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,407.67,289.14
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,422.01,300.07
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,436.39,310.35
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,276.47,199.73
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.71,82.06
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,206.27,151.22
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,299.17,218.46
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,470.34,341.95
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,624.75,447.57
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,634.27,453.54
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,632.34,453.74
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,356.57,263.96
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,53.93
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,253.44,192.55
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,422.8,316.42
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,501.38,375.59
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,568.88,425.85
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,511.76,386.1
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,460.17,350.31
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,398.73,305.57
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,341.35,262.39
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,280.51,215.47
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,224.61,170.94
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,155.58,115.55
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,100.48,70.33
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,52.26,21.78
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.32,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.4,0.63
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.89,16.43
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,36.88,25.82
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,44.0,32.4
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,52.8,40.25
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,96.08,65.93
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,124.74,93.93
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,145.29,98.07
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,204.39,135.12
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,230.78,166.66
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,239.67,181.11
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,291.67,219.35
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,347.63,260.87
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,371.57,279.13
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,396.04,296.95
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,437.89,327.25
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,487.53,362.63
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,535.31,396.56
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,584.31,430.91
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,659.07,486.87
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,749.18,550.92
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,786.13,572.79
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,821.86,593.93
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,853.06,613.05
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,882.32,630.79
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,908.03,645.34
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,931.61,658.49
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,950.66,669.57
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,967.22,679.13
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,978.78,684.85
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,987.64,689.0
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,990.76,690.53
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,991.04,690.46
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,988.38,688.72
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,982.82,685.33
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,868.71,613.12
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,739.73,523.29
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,842.38,599.56
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,914.91,647.16
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,887.86,629.93
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,864.11,615.86
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,829.67,594.89
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,793.6,572.83
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,626.78,460.83
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,469.09,346.92
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,433.17,323.48
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,396.77,298.39
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,295.13,223.47
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,201.34,152.35
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,172.95,131.26
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,144.88,109.72
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,222.93,171.03
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,278.29,209.79
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,212.15,155.57
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,154.03,106.91
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,85.52,36.98
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,21.45,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
