Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,9.83,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.6,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.11,15.81
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.13,25.27
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,42.92,31.53
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,50.38,38.15
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,82.98,47.73
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,120.7,70.42
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,160.18,99.15
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,203.63,133.65
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,247.63,169.99
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,294.2,208.52
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,340.49,246.72
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,388.62,285.45
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,438.03,324.12
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,485.07,359.91
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,531.22,394.48
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,577.61,428.1
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,619.29,456.37
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,658.98,482.22
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,698.35,507.52
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,736.83,531.14
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,771.98,551.15
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,805.67,569.64
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,770.8,540.7
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,722.32,501.6
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,726.73,501.65
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,729.39,499.89
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,836.18,572.91
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,943.28,638.09
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,843.35,572.38
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,731.32,496.12
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,850.11,580.35
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,960.49,650.85
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,956.12,649.17
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,949.12,647.79
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,814.84,564.23
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,675.6,471.25
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,566.25,400.92
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,457.78,327.75
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,660.38,475.18
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,825.19,585.5
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,790.52,562.74
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,754.62,541.55
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,649.0,471.62
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,546.78,401.46
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,519.17,383.53
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,481.62,357.84
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,425.8,320.29
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,380.14,288.74
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,331.35,253.35
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,284.54,218.15
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,234.01,179.35
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,186.65,141.73
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,134.61,99.49
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,87.58,60.66
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,41.78,15.86
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.9,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,11.58,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,28.96,18.0
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,45.61,33.18
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,62.9,48.47
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,76.98,60.77
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,97.12,73.13
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,118.49,89.32
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,113.11,85.57
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,106.53,80.94
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,94.73,71.07
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,82.23,60.72
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,110.08,82.6
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,137.76,103.94
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,141.8,106.49
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,145.81,109.07
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,124.32,92.22
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,102.51,75.15
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,143.8,106.75
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,185.31,137.8
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,167.78,124.19
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,149.91,110.49
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,142.16,104.28
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,134.29,98.0
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,153.79,112.75
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,173.51,127.51
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,188.71,138.5
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,204.02,149.5
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,200.57,146.82
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,197.04,144.18
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,259.31,189.79
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,322.1,234.58
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,325.7,236.79
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,329.28,239.32
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,248.47,181.38
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,167.7,122.36
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,255.82,187.95
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,353.08,257.57
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,427.03,310.69
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,509.26,368.34
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,445.91,325.19
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,391.8,288.48
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,321.24,238.46
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,244.08,182.19
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,195.01,146.37
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,146.54,109.88
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,103.66,76.96
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,61.87,44.16
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,54.6,38.62
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,47.33,32.97
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,40.07,27.22
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,32.82,21.38
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,26.05,15.84
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,19.29,10.21
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,13.5,5.33
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.71,0.43
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.85,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.98,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.93,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,11.57,4.3
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,17.84,9.91
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,24.12,15.47
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,30.4,19.74
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,36.69,24.89
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,98.28,74.47
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,153.67,117.77
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,110.12,83.13
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.93
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,144.15,109.49
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,225.81,171.72
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,151.91,114.26
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,67.74,48.24
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,148.03,110.86
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,227.46,170.98
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,306.42,229.24
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,390.84,289.94
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,380.11,280.76
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,367.93,270.98
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,360.96,265.22
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,353.42,259.05
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,362.02,265.25
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,370.77,271.52
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,406.45,296.38
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,442.71,321.25
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,432.56,313.93
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,421.99,306.54
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,368.5,268.18
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,310.3,226.18
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,307.42,224.49
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,304.47,222.59
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,560.97,411.31
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,807.28,580.55
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,769.62,553.48
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,737.55,531.94
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,777.97,562.98
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,806.88,585.87
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,804.0,586.19
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,800.05,585.92
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,767.06,564.61
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,732.61,542.32
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,690.35,514.93
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,647.72,486.84
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,598.54,452.93
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,553.05,420.96
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,500.13,383.3
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,448.95,346.01
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,393.76,304.15
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,341.14,263.24
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,280.59,216.11
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,224.89,171.44
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,159.27,118.12
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,106.73,74.34
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,50.13,19.04
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,9.34,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.85,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.0,14.52
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,34.66,23.73
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,40.47,29.12
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,45.44,33.57
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,75.61,42.15
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,112.67,63.4
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,151.93,91.63
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,195.09,125.86
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,239.18,162.26
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,286.26,201.35
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,335.37,242.24
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,383.1,281.39
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,430.36,319.34
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,478.62,357.01
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,524.53,392.63
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,570.55,427.45
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,613.43,458.22
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,654.98,487.21
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,696.21,516.45
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,734.39,541.91
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,770.22,564.48
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,804.49,585.8
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,834.01,604.75
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,861.58,622.37
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,718.03,520.37
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,551.8,394.95
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,745.98,540.27
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,938.89,670.7
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,856.62,613.16
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,759.63,540.46
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,574.6,413.78
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,384.89,278.11
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,539.16,390.68
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,687.49,494.16
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,579.02,417.74
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,462.79,335.32
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,687.11,503.32
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,874.05,633.36
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,809.68,591.39
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,741.25,544.25
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,390.08,295.51
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,36.74,22.99
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,26.09,14.9
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,15.45,6.59
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,32.85,20.42
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,50.25,34.29
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,56.05,39.1
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,61.86,43.95
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,52.65,36.8
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,43.46,29.54
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,34.75,22.54
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,26.05,15.43
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,18.32,9.03
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,10.6,2.58
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,5.3,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,9.34,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.88,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.45,14.8
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.51,24.43
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,42.68,31.0
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,49.14,36.74
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,77.2,44.37
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,113.15,64.7
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,157.78,105.3
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,190.06,137.45
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,225.11,158.02
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,284.46,200.44
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,330.48,238.63
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,381.28,279.64
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,427.96,316.66
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,475.42,353.15
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,520.59,387.85
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,565.96,421.83
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,609.12,452.47
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,651.54,481.74
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,691.45,509.91
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,731.29,536.52
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,764.92,557.34
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,796.97,576.97
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,826.59,595.68
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,854.63,613.31
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,878.07,627.92
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,899.27,641.12
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,916.76,651.98
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,931.88,661.42
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,894.94,636.98
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,846.66,599.85
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,796.61,566.03
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,748.25,532.77
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,864.17,619.38
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,959.49,682.44
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,947.9,674.93
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,933.63,666.8
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,915.72,656.41
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,895.3,644.49
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,869.39,629.88
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,841.41,613.88
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,812.63,596.05
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,777.14,573.66
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,737.33,547.85
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,696.57,521.2
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,649.55,490.17
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,602.59,458.7
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,553.19,423.57
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,502.74,386.75
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,445.47,344.03
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,390.87,301.98
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,328.8,253.06
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,271.49,206.33
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,205.99,152.53
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,148.55,103.72
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,68.68,25.91
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.88,7.86
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,27.03,17.25
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,40.57,29.19
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,53.73,40.67
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,68.56,50.66
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,83.49,62.61
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,97.17,73.32
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,110.9,83.87
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,102.49,76.73
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,93.54,69.24
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,135.55,101.96
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,177.57,134.14
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,247.82,186.94
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,325.19,244.12
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,424.47,320.21
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,565.3,426.37
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,610.56,459.3
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,659.77,494.76
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,699.98,522.0
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,738.99,546.84
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,736.17,540.34
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,722.15,523.82
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,792.0,577.73
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,869.12,629.67
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,840.41,608.0
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,799.98,573.11
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,717.05,514.63
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,627.09,450.06
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,506.28,366.31
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,385.58,280.02
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,396.29,288.32
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,407.01,296.26
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,397.43,289.75
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,387.61,283.14
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,412.57,302.36
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,437.55,321.54
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,544.8,402.74
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,649.19,480.15
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,475.73,355.3
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,297.86,222.85
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,220.29,165.47
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,143.84,107.22
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,122.41,91.16
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,101.0,74.83
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,57.04,40.17
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,13.51,5.29
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,16.89,8.1
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,20.27,10.93
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,16.88,8.2
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,13.5,5.44
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,11.09,3.46
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,8.67,1.45
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,6.26,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.36,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.27,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.48,13.16
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.19,22.64
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,39.45,28.46
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,44.91,33.39
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,73.24,41.96
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,110.53,63.33
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,149.35,90.96
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,192.25,124.87
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,235.99,161.23
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,282.26,199.97
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,328.6,238.87
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,379.9,280.84
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,426.4,317.82
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,473.51,354.12
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,519.04,389.52
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,564.84,424.24
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,608.71,456.03
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,652.34,486.83
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,692.02,515.15
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,731.66,541.89
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,766.6,563.71
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,799.79,584.13
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,829.6,603.32
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,857.5,621.18
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,606.87,446.86
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,329.31,238.76
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,630.82,465.62
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,932.75,669.2
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,883.12,633.29
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,821.88,586.44
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,796.17,569.61
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,772.37,553.58
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,777.64,558.75
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,781.07,562.58
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,853.51,617.11
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,911.31,657.21
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,765.77,557.17
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,609.86,444.38
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,688.28,504.52
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,758.58,556.36
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,680.48,501.14
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,597.63,442.89
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,643.06,480.48
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,671.59,504.69
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,625.42,472.86
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,579.24,440.67
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,525.89,402.84
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,473.98,365.11
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,415.46,321.51
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,357.18,276.83
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,295.41,228.23
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,238.92,182.32
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,177.3,131.69
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,123.42,86.13
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,59.03,19.87
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.83,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,18.63,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.58,14.7
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,34.86,24.03
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,41.68,30.37
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,47.73,35.82
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,84.51,55.08
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,123.27,84.3
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,142.72,103.92
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,149.41,114.12
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,193.49,137.16
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,282.06,198.84
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,322.48,236.42
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,347.8,259.31
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,395.84,295.53
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,458.08,342.36
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,501.8,375.46
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,544.59,407.16
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,574.45,427.67
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,600.45,444.82
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,623.62,460.59
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,643.87,474.0
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,641.44,469.28
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,630.98,458.89
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,691.01,502.09
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,753.95,546.34
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,769.04,556.0
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,782.84,565.1
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,777.13,560.01
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,769.83,553.95
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,798.26,574.5
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,829.34,596.42
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,846.38,608.28
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,861.86,619.25
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,857.31,615.79
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,850.8,611.27
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,866.76,624.03
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,879.33,634.45
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,871.14,630.93
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,858.97,625.02
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,837.68,612.43
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,813.42,597.73
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,759.25,561.54
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,702.07,522.89
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,610.34,458.28
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,516.35,390.7
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,575.05,438.49
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,612.74,469.4
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,559.83,430.9
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,508.02,392.81
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,450.08,349.04
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,394.77,305.96
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,331.54,256.41
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,273.14,208.89
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,207.12,154.47
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,149.15,104.72
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,68.98,22.51
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,16.13,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,27.69,16.22
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,40.59,28.85
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,53.42,40.43
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.35,47.56
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,83.9,55.77
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,115.39,74.43
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,150.76,95.95
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,196.62,128.32
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,240.41,164.12
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,287.21,202.69
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,333.65,241.65
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,382.04,281.54
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,429.61,319.52
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,481.14,359.25
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,527.15,393.76
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,573.42,427.38
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,617.59,458.73
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,661.31,488.89
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,702.08,516.96
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,741.85,543.05
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,777.54,565.38
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,811.56,586.38
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,819.64,589.27
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,819.71,584.19
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,867.22,618.76
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,917.4,649.48
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,903.03,638.24
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,881.38,618.26
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,892.68,624.77
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,902.3,629.9
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,948.24,664.3
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,981.7,684.11
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,914.78,642.86
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,836.95,588.31
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,860.18,605.94
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,879.85,620.22
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,865.21,611.8
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,850.18,603.47
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,854.77,609.78
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,847.47,606.92
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,801.39,578.07
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,753.83,548.36
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,725.75,530.68
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,693.64,510.02
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,644.89,478.48
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,596.48,446.02
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,543.09,409.21
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,491.01,372.32
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,431.57,328.58
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,375.18,285.79
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,312.27,237.08
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,252.33,189.26
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,187.26,136.86
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,130.7,89.7
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,61.41,17.64
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.85,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,16.9,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,27.3,15.73
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.6,25.45
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,44.95,33.23
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,52.87,40.42
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,76.82,47.72
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,111.87,67.1
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,149.43,93.14
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,191.28,125.32
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,233.66,159.67
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,279.27,196.96
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,324.67,234.35
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,372.11,272.58
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,418.17,309.03
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,465.35,345.28
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,513.59,380.97
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,559.23,413.72
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,602.41,443.75
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,645.24,472.6
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,685.21,499.26
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,724.3,524.28
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,688.47,494.41
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,635.52,452.38
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,739.08,528.26
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,853.64,603.85
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,819.48,577.21
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,775.25,541.87
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,756.04,527.67
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,734.07,511.35
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,657.87,460.56
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,576.94,405.9
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,656.23,460.99
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,736.73,513.95
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,781.78,544.97
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,830.81,578.35
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,769.85,538.72
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,715.35,503.61
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,798.76,564.97
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,868.59,612.65
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,772.33,549.94
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,676.22,485.13
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,702.51,507.36
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,716.16,519.96
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,617.65,453.52
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,520.91,387.13
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,521.34,390.49
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,507.84,383.06
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,464.7,353.68
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,421.09,323.2
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,365.36,281.49
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,313.16,241.34
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,257.19,197.55
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,198.89,150.88
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,143.54,105.73
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,93.76,64.12
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,43.7,9.94
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
