Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.65,12.58
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.84,24.57
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,46.64,34.3
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,64.48,49.8
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,82.22,61.69
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,100.29,76.06
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,132.77,99.4
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,169.44,125.67
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,206.61,145.37
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,277.02,193.94
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,321.78,230.88
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,368.59,268.97
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,414.64,305.52
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,465.09,344.32
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,491.01,362.8
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,504.86,370.88
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,566.66,417.18
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,647.12,475.56
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,687.52,503.15
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,726.86,528.71
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,763.3,550.66
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,798.26,571.38
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,828.69,590.65
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,857.15,608.65
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,882.11,624.44
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,904.86,638.88
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,810.2,574.81
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,695.96,491.12
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,732.63,517.77
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,766.66,541.39
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,727.17,514.23
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,680.55,482.8
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,643.15,458.25
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,605.05,432.83
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,672.85,482.04
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,730.81,523.37
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,728.41,523.67
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,723.46,522.82
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,794.8,577.36
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,839.43,608.44
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,804.19,586.66
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,767.65,564.46
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,726.84,539.48
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,685.21,513.55
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,459.67,350.71
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,235.05,177.79
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,208.9,159.23
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,182.83,139.76
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,155.71,119.03
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,128.94,98.14
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,97.92,73.39
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,72.58,52.83
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,50.72,34.82
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,28.59,16.36
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.88,14.88
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.56,28.59
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.3,35.83
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,57.7,44.2
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,78.92,50.74
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,113.36,69.43
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,150.45,94.74
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,191.26,125.74
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,232.38,158.58
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,277.29,195.02
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,322.44,232.14
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,369.88,270.49
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,415.9,306.48
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,463.61,342.72
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,496.2,367.19
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,518.29,382.58
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,575.34,424.82
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,645.38,475.36
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,685.75,503.27
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,725.27,530.09
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,761.98,552.65
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,797.43,574.1
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,828.19,593.13
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,857.11,610.85
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,882.63,626.68
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,906.05,641.18
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,924.98,652.42
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,941.49,662.17
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,950.47,666.36
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,960.87,671.58
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,964.77,673.71
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,965.9,674.28
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,961.31,671.93
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,953.97,668.02
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,859.56,607.39
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,749.49,530.13
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,832.05,592.29
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,891.86,632.78
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,717.5,517.67
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,537.53,389.82
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,571.52,417.42
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,591.1,433.72
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,515.18,380.23
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,434.19,322.74
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,525.75,393.97
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,586.17,440.49
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,532.12,401.91
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,479.52,364.2
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,420.05,320.3
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,363.71,277.44
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,297.72,226.67
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,240.47,180.97
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,174.94,127.93
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,118.27,80.53
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,55.65,9.49
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.09,10.94
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.7,21.84
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.0,28.59
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,46.61,34.52
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,66.79,39.28
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,102.69,57.53
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,141.58,83.77
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,184.79,116.73
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,228.29,151.84
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,274.9,189.93
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,321.21,228.16
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,372.41,269.36
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,419.74,306.25
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,468.24,342.87
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,514.38,377.86
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,560.76,412.05
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,605.03,443.2
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,650.94,474.5
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,691.43,502.41
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,730.81,527.99
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,767.15,550.2
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,802.0,571.23
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,832.75,590.64
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,861.51,608.77
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,886.8,624.68
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,909.83,639.21
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,832.52,587.42
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,740.73,519.67
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,855.04,602.87
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,962.12,671.43
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,966.52,673.93
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,968.13,675.73
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,963.52,673.8
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,956.15,670.28
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,944.57,663.81
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,930.35,655.79
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,915.93,648.13
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,893.58,635.43
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,866.57,620.32
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,837.55,603.84
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,753.03,549.41
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,666.89,489.52
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,634.72,470.16
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,600.76,448.8
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,463.74,349.45
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,340.28,256.97
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,305.67,232.89
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,271.11,207.89
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,234.36,180.09
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,198.21,152.08
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,161.15,122.97
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,125.4,94.13
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,88.91,64.11
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,54.13,34.97
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,22.52,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.78,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.14,10.77
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.58,22.64
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.04,30.45
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,50.06,37.63
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,70.03,43.41
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,104.82,61.34
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,142.32,86.38
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,184.26,117.95
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,227.18,152.31
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,273.37,189.77
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,317.67,227.71
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,355.65,259.1
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,403.2,294.54
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,464.12,339.3
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,509.59,373.77
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,555.39,407.75
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,601.03,440.71
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,650.78,475.73
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,691.42,503.89
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,730.85,529.49
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,731.67,526.16
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,721.47,513.39
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,787.43,562.77
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,860.51,610.2
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,884.56,624.5
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,906.11,637.66
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,924.51,648.88
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,940.39,658.6
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,948.55,663.6
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,953.88,667.01
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,957.78,669.13
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,958.93,669.64
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,957.1,668.43
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,947.57,662.58
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,867.44,613.06
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,782.93,555.01
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,800.2,569.71
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,813.37,580.87
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,788.56,566.4
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,761.45,550.66
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,567.43,416.15
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,377.13,278.02
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,314.27,234.04
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,252.72,189.2
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,290.36,220.29
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,331.85,253.37
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,296.4,227.51
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,261.2,201.62
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,225.2,174.38
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,189.92,146.99
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,152.88,117.38
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,117.19,88.26
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,77.1,55.26
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,43.8,27.38
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,20.04,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.94,9.67
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.01,21.4
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,39.33,28.26
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,45.99,34.28
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,45.34,28.2
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.97
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.33,56.77
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.26,59.59
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.15,62.35
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,178.92,134.57
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,281.96,210.64
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,184.5,137.25
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.38
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,257.95,192.62
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,434.27,318.84
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,516.33,376.61
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,602.89,436.75
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,586.47,422.18
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,561.71,402.56
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,569.19,407.3
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,575.82,411.19
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,560.29,399.93
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,542.12,387.01
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,406.23,293.25
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,264.94,192.58
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,437.59,317.48
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,615.88,438.26
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,721.0,511.82
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,826.47,584.3
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,807.29,570.83
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,780.87,554.16
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,742.26,528.26
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,703.31,502.04
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,735.8,527.75
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,772.03,554.81
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,688.22,498.59
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,615.97,449.7
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,462.81,342.72
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,315.61,235.23
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,167.02,125.49
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.51
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,13.78
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,8.56
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.08
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.8,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.16,8.73
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.44,19.96
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,37.41,26.49
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,43.43,31.94
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,60.55,35.81
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,97.13,53.55
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,136.37,79.46
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,179.93,112.39
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,224.42,148.25
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,272.26,187.38
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,322.73,228.51
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,371.88,267.86
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,419.63,305.22
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,468.76,342.44
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,516.27,376.48
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,567.01,411.16
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,612.56,441.67
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,658.14,471.18
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,699.95,497.53
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,740.56,521.14
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,777.8,543.05
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,813.34,563.72
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,844.9,582.98
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,874.34,600.96
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,900.68,617.08
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,924.61,631.81
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,943.68,642.73
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,960.09,652.16
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,970.54,657.87
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,978.09,662.03
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,982.63,665.89
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,984.24,668.17
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,893.81,615.16
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,792.7,547.52
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,880.96,611.45
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,949.06,653.11
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,929.33,642.13
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,907.15,630.74
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,880.21,616.84
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,851.18,601.55
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,821.98,584.83
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,785.99,563.61
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,744.16,538.4
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,701.42,512.25
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,653.79,482.8
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,608.41,453.92
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,554.7,417.33
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,502.18,380.46
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,443.1,337.73
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,386.85,295.43
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,322.75,245.79
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,263.78,198.34
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,196.32,143.51
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,137.67,92.78
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,62.04,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.21,8.37
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.32,20.63
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.07,27.86
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,46.31,34.39
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,62.78,38.59
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,98.95,56.18
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,137.09,81.11
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,179.62,113.04
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,223.15,147.81
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,269.9,185.69
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,316.38,223.55
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,364.84,262.03
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,414.74,300.38
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,462.81,336.07
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,509.55,369.83
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,556.58,402.54
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,601.13,432.41
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,645.37,461.02
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,688.05,489.2
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,727.52,513.9
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,763.83,534.69
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,798.55,554.21
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,829.83,574.22
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,859.15,593.06
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,884.55,609.12
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,907.7,623.79
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,900.46,621.11
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,883.19,606.74
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,924.26,640.61
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,956.81,663.02
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,923.6,642.21
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,879.05,609.12
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,918.83,641.05
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,948.9,661.18
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,936.88,654.72
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,922.28,647.12
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,881.28,622.9
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,836.4,594.27
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,833.15,596.77
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,822.59,592.42
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,681.31,497.27
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,546.2,400.73
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,591.75,438.58
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,618.04,461.66
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,524.34,394.08
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,429.87,325.2
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,386.32,294.43
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,343.56,263.22
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,355.91,273.69
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,351.03,269.73
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,288.37,220.69
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,231.2,174.64
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,169.02,123.64
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,114.72,76.58
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,52.53,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.26,7.89
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.39,20.52
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.14,27.76
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,46.48,34.36
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,61.49,37.92
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,97.81,55.15
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,136.99,80.73
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,180.56,113.59
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,224.61,149.04
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,271.83,187.71
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,318.33,226.22
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,369.9,267.79
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,417.1,305.28
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,465.2,342.3
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,487.04,358.49
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,497.7,364.52
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,515.86,375.56
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,529.03,382.38
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,615.86,446.47
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,725.59,522.96
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,761.25,542.11
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,795.3,560.47
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,825.9,577.36
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,854.54,592.72
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,778.35,539.18
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,683.79,469.8
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,682.65,468.46
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,680.35,465.34
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,772.75,524.65
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,867.2,581.81
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,919.84,617.29
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,960.25,640.1
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,956.3,636.79
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,949.63,632.8
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,942.83,631.73
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,927.89,626.07
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,907.84,616.3
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,885.53,605.25
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,857.86,590.03
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,828.23,573.59
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,792.1,553.86
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,757.86,535.07
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,715.95,511.29
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,673.39,486.66
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,611.34,446.6
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,551.59,406.63
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,497.54,370.54
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,442.39,332.42
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,383.47,289.84
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,328.16,248.41
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,268.02,202.63
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,212.92,159.12
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,151.53,109.75
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,91.76,59.84
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,41.45,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.47,6.9
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.62,19.92
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,38.4,27.24
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,45.71,33.84
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,58.96,36.75
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,94.92,53.3
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,133.86,78.34
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,177.34,110.8
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,221.37,146.14
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,268.88,185.05
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,316.78,224.75
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,369.77,267.57
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,417.94,305.91
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,467.38,344.07
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,515.25,380.67
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,563.38,416.42
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,609.3,449.0
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,656.98,481.76
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,698.44,510.52
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,738.77,537.0
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,776.37,559.7
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,812.33,581.04
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,844.34,600.34
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,874.32,618.19
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,899.51,632.16
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,922.3,644.61
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,824.96,579.93
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,710.3,497.17
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,757.16,530.96
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,807.32,565.11
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,903.18,633.34
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,987.21,685.36
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,983.11,682.45
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,976.12,678.85
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,964.74,672.68
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,950.59,664.93
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,930.99,654.47
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,908.94,642.5
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,886.55,631.05
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,856.64,614.71
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,821.66,594.21
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,785.09,572.42
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,597.29,444.42
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,412.02,308.51
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,527.15,398.86
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,607.56,460.1
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,552.82,420.86
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,499.36,382.44
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,439.76,338.18
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,383.03,294.57
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,318.14,243.88
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,258.49,195.46
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,190.37,139.51
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,130.72,86.64
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,58.48,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.28,5.6
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.05,18.57
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.28,26.28
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,44.96,33.2
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,57.46,36.18
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,93.75,52.32
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,132.56,76.86
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,175.84,108.78
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,220.32,143.95
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,267.94,182.21
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,315.29,220.56
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,367.82,261.93
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,415.7,299.26
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,464.5,336.19
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,346.49,254.69
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,207.27,151.44
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,393.33,289.44
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,609.44,438.1
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,582.46,415.17
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,541.71,384.43
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,565.48,399.99
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,589.06,414.67
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,482.27,341.77
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,368.53,262.47
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,561.92,399.28
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,764.76,531.52
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,853.67,591.17
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,943.82,646.85
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,957.71,654.96
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,964.33,659.8
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,967.98,662.18
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,968.83,663.04
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,884.59,610.93
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,783.52,542.39
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,745.12,518.53
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,706.4,493.51
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,723.95,508.81
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,745.84,526.17
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,799.68,567.41
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,836.96,593.95
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,799.12,571.35
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,763.5,550.67
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,720.7,525.93
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,677.3,500.22
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,627.87,468.03
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,578.85,434.89
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,523.39,396.49
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,469.52,358.06
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,409.64,313.9
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,350.35,268.74
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,286.99,219.44
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,229.3,172.89
