Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,164.02,119.43
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,107.64,69.97
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,48.5,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.32,4.88
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.74,19.81
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.54,28.87
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,49.82,37.17
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,61.84,40.99
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,96.24,56.55
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,133.66,80.36
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,175.68,111.52
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,218.1,146.91
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,259.26,181.54
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,305.13,217.75
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,358.26,259.58
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,398.38,292.52
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,429.55,316.87
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,466.23,343.52
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,500.06,367.02
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,553.18,404.17
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,609.78,442.74
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,635.78,459.02
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,658.21,472.55
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,722.07,517.79
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,796.71,565.47
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,828.29,583.21
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,857.88,599.8
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,883.2,612.94
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,906.16,624.51
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,924.8,634.66
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,940.89,643.29
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,952.02,647.65
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,960.39,650.44
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,963.99,651.83
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,964.74,651.68
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,839.46,574.46
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,701.92,481.58
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,826.07,569.52
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,928.06,632.56
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,913.03,623.16
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,890.16,610.66
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,862.62,596.6
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,833.06,581.22
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,732.16,518.74
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,631.97,451.36
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,657.9,474.14
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,676.3,489.31
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,623.9,455.99
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,572.49,422.19
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,518.28,386.31
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,465.59,350.19
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,404.52,306.16
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,344.4,261.25
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,281.11,212.75
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,223.43,166.83
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,158.75,114.43
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,102.87,65.5
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,36.92,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.64,2.13
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.16,18.44
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.2,26.88
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,46.77,34.56
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,56.9,37.49
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,91.37,52.28
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,128.96,75.56
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,171.12,106.14
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,214.0,139.67
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,260.45,176.8
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,306.41,214.17
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,354.49,252.53
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,405.01,291.92
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,453.54,328.9
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,499.94,363.88
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,546.71,398.19
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,591.75,429.71
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,639.43,462.04
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,680.68,488.65
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,720.86,513.03
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,757.34,533.81
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,792.26,553.21
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,823.8,571.35
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,853.35,588.07
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,878.6,602.8
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,901.52,616.14
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,795.85,546.9
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,670.11,458.53
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,817.1,560.92
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,954.79,644.45
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,797.39,543.87
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,619.57,423.05
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,711.6,487.52
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,801.76,546.48
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,652.75,449.32
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.74,344.8
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,596.99,417.48
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,694.02,483.36
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,637.18,446.65
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,581.4,411.37
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,647.26,461.26
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,697.78,499.33
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,690.81,498.63
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,676.25,492.26
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,629.22,462.83
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,582.14,431.87
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,528.7,395.45
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,476.63,358.86
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,418.85,317.07
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,363.73,275.63
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,299.5,226.08
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,240.6,178.92
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,175.02,125.75
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,117.21,73.74
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,43.24,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.46,0.78
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.15,16.64
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,34.25,23.46
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,40.87,29.51
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,49.72,37.22
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,86.39,47.13
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,125.74,71.21
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,169.54,103.01
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,213.78,137.48
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,261.15,174.88
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,312.13,215.41
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,361.75,253.96
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,409.76,289.91
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,458.85,325.19
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,506.33,360.23
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,554.07,394.55
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,602.6,427.59
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,647.66,457.51
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,689.25,484.47
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,729.72,509.22
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,767.66,531.46
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,804.05,552.52
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,835.85,570.96
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,865.57,588.08
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,824.49,562.06
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,770.94,523.62
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,801.45,543.2
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,831.32,561.29
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,831.77,560.91
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,830.45,559.85
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,846.51,570.35
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,860.93,579.7
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,801.61,543.11
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,746.33,508.87
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,795.25,543.19
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,835.1,570.63
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,778.8,534.93
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,715.17,495.23
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,676.27,472.6
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,637.17,449.16
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,627.25,445.26
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,622.73,444.37
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,591.86,426.29
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,559.15,406.8
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,580.37,425.18
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,593.88,437.16
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,538.75,399.07
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,485.01,361.44
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,424.49,317.95
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,367.17,275.22
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,301.99,225.79
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,242.27,178.6
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,172.84,122.82
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,114.7,70.29
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,42.02,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.54,0.77
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,30.95,19.57
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.58,29.42
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.66,38.36
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,61.01,46.44
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,95.52,57.35
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,132.5,79.85
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,173.24,108.86
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,215.26,141.23
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,261.27,177.64
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,306.91,214.61
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,354.82,252.83
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,401.57,289.53
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,449.92,326.48
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,499.21,363.8
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,545.77,398.39
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,589.86,429.92
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,633.86,460.62
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,675.07,489.14
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,715.39,516.49
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,752.46,539.52
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,788.18,561.16
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,819.53,580.6
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,848.99,598.76
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,838.22,588.71
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,818.64,569.63
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,876.24,612.47
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,930.4,647.04
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,862.22,601.02
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,778.95,540.4
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,815.58,566.03
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,847.91,587.97
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,823.83,572.66
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,798.03,556.67
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,722.53,506.43
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,645.87,454.73
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,774.08,548.4
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,875.02,616.98
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,846.26,600.21
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,815.59,583.17
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,782.47,563.17
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,745.2,540.26
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,702.48,514.23
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,659.2,487.39
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,604.37,449.98
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,550.64,412.57
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,494.23,373.3
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,437.06,332.37
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,377.6,287.89
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,321.78,244.88
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,260.52,197.25
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,204.77,152.48
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,143.29,102.41
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,82.58,49.05
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,31.07,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.75,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.35,18.15
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.44,28.41
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,50.95,37.74
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.5,45.06
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,93.42,56.33
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,133.32,85.62
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,171.61,117.3
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,205.7,145.02
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,236.46,169.81
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,283.63,202.74
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,337.88,241.61
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,385.1,276.2
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,441.53,317.13
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,486.79,349.29
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,532.58,380.58
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,579.35,411.5
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,624.7,440.37
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,665.41,466.45
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,705.21,491.27
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,741.94,512.13
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,777.26,531.76
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,808.96,551.74
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,837.53,569.9
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,821.57,558.26
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,794.91,536.68
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,858.11,582.24
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,918.27,619.58
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,826.18,561.84
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,718.26,488.49
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,833.56,570.53
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,941.0,639.18
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,936.11,636.25
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,928.55,633.11
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,665.0,465.42
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,382.38,268.68
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,482.52,341.39
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,572.62,403.59
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,702.18,497.35
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,804.76,568.81
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,647.1,463.57
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,488.47,352.65
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,565.54,412.72
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,616.05,452.38
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,560.75,414.33
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,511.03,380.06
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,460.12,344.79
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,410.36,309.32
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,351.71,266.03
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,296.79,224.29
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,237.74,178.3
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,177.31,130.33
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,119.27,83.72
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,66.26,37.26
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,24.52,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.72,16.74
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,46.11,33.13
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,64.24,48.93
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,78.96,61.57
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,99.39,73.78
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,129.34,94.85
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,160.43,116.52
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,182.64,134.26
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,206.87,153.19
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,187.22,138.89
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,165.25,122.42
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,128.42,93.72
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,212.5,155.75
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,336.65,244.53
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,458.05,332.34
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,618.7,442.97
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,659.12,468.36
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,698.79,493.74
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,734.82,514.93
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,769.38,533.86
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,799.94,552.65
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,828.77,570.38
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,853.34,586.31
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,875.73,600.98
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,894.28,612.62
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,910.52,622.96
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,920.71,630.54
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,928.31,636.68
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,931.67,638.91
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,932.39,639.69
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,817.89,565.79
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,695.76,482.15
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,753.15,524.27
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,814.04,566.15
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,488.81,351.22
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,160.0,114.04
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,248.65,180.72
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,335.07,243.27
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,517.56,378.51
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,676.99,490.65
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,661.93,481.54
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,639.49,469.07
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,566.05,418.7
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,501.01,373.3
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,449.22,337.53
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,399.3,301.92
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,344.75,261.26
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,293.06,221.6
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,234.62,176.14
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,174.46,128.37
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,118.81,83.4
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,67.32,36.8
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,25.17,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.78,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.37,14.86
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,33.45,22.65
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,40.58,29.08
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,44.13,32.19
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,78.49,42.61
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,116.93,64.95
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,159.95,95.64
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,203.7,129.73
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,250.94,167.67
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,301.22,208.65
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,350.28,248.22
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,398.03,286.09
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,446.96,323.79
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,494.35,360.0
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,542.0,395.49
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,590.1,430.37
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,634.75,462.18
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,676.85,492.3
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,717.84,520.29
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,685.83,493.25
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,638.75,454.27
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,678.93,482.92
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,720.82,512.01
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,720.43,509.62
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,717.28,505.57
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,754.45,532.1
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,793.96,559.79
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,879.57,623.78
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,958.2,675.22
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,924.9,654.29
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,880.53,620.84
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,828.27,586.56
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,768.99,547.25
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,862.08,617.81
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,928.98,662.86
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,909.64,651.1
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,887.78,638.29
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,860.31,622.85
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,830.75,605.92
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,801.05,587.72
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,764.81,564.93
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,646.03,483.73
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,522.93,393.72
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,563.51,427.65
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,584.65,446.23
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,530.82,407.12
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,478.39,368.3
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,419.47,323.47
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,363.51,279.42
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,297.95,226.63
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,238.23,177.09
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,166.83,118.23
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,102.29,55.68
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,37.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.4,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.6,14.09
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,32.65,21.97
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,39.81,28.53
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,43.83,32.14
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,76.25,42.22
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,113.77,63.96
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,155.97,94.24
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,198.51,128.05
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,244.59,166.12
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,294.04,207.79
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,342.3,248.32
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,380.56,281.55
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,407.0,302.9
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,458.28,341.91
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,536.77,400.79
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,581.74,433.44
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,626.46,465.18
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,668.41,493.55
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,709.26,519.19
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,747.53,542.39
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,784.3,564.21
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,817.02,583.81
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,847.69,601.85
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,802.04,568.54
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,742.38,520.94
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,839.97,591.79
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,936.21,651.61
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,949.41,656.71
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,959.76,661.01
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,964.83,663.54
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,966.94,664.42
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,963.74,662.98
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,957.62,659.95
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,946.07,653.76
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,931.71,645.99
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,911.57,634.77
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,889.02,622.13
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,861.59,606.45
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,832.06,589.43
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,799.47,570.34
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,760.58,547.02
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,718.41,521.38
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,675.43,494.83
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,625.8,462.79
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,574.83,427.99
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,520.09,390.06
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,466.89,352.08
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,404.16,305.84
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,345.27,260.94
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,279.91,209.81
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,219.16,160.89
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,151.42,106.11
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,89.84,46.05
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,32.66,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.85,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.48,14.67
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.08,23.93
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.18,32.1
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,49.29,36.65
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,79.56,46.07
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,116.18,66.97
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,157.57,96.14
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,199.92,128.93
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,245.77,165.6
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,259.76,186.11
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,257.06,189.82
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,319.97,234.36
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,406.28,295.69
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,417.74,303.58
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,424.94,307.77
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,444.97,321.0
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,463.38,332.68
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,517.74,370.41
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,573.16,408.16
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,665.2,475.33
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,773.48,549.14
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,804.49,567.91
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,833.56,586.16
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,858.89,602.04
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,881.93,616.53
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,900.75,628.46
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,917.07,638.94
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,928.47,645.15
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,937.18,649.81
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,940.73,652.2
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,941.48,653.02
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,937.51,651.64
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,936.09,651.97
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,924.85,647.08
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,910.94,640.68
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,891.14,629.81
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,868.96,617.46
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,840.78,600.79
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,810.64,582.81
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,775.46,561.41
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,741.72,540.81
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,699.25,514.81
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,656.16,487.99
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,606.96,455.08
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,558.25,421.24
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,503.24,381.98
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,449.91,342.9
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,388.59,296.87
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,330.85,252.13
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,264.55,200.14
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,207.1,153.48
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,142.2,100.12
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,82.21,39.43
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,29.59,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.3,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.37,15.29
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.58,26.11
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.22,35.66
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,67.19,51.95
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,95.15,65.66
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,127.66,86.95
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,163.28,112.59
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,195.76,132.4
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,246.73,168.71
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,265.39,191.72
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,261.79,194.21
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,322.9,237.73
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,407.5,298.38
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,457.1,334.22
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,524.16,382.45
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,572.07,415.76
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,619.32,447.87
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,663.05,477.05
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,703.44,503.06
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,740.47,524.18
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,775.87,543.85
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,807.71,563.61
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,837.59,582.13
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,863.19,597.56
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,886.5,611.59
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,752.6,524.97
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,597.62,416.05
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,770.8,541.31
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,939.98,651.09
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,944.4,652.84
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,946.01,654.85
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,941.09,653.61
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,933.44,650.77
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,808.04,569.81
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,678.1,479.12
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,778.57,554.58
