Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,860.55,611.36
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,831.99,594.69
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,804.75,579.8
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,766.51,556.75
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,727.47,532.91
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,603.94,448.05
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,486.81,364.18
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,520.12,392.1
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,537.4,407.1
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,477.56,363.78
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,423.8,324.17
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,362.24,277.56
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,304.91,232.89
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,241.25,182.94
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,183.81,136.52
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,116.19,81.39
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,58.75,24.56
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.14,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.42,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,28.02,16.39
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,43.96,31.49
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,56.3,42.68
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,69.63,54.35
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,93.92,66.24
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,127.23,91.61
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,151.53,111.86
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,177.69,132.79
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,197.62,148.61
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,230.54,173.01
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,265.42,198.64
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,290.89,216.7
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,321.51,238.19
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,294.13,217.36
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,260.65,191.83
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,283.35,207.67
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,302.58,220.58
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,358.47,259.87
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,416.35,299.42
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,553.19,395.43
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,707.55,497.34
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,732.02,510.21
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,755.1,523.42
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,788.23,542.88
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,820.88,561.63
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,805.4,551.75
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,787.15,540.66
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,829.99,569.24
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,872.14,596.49
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,875.87,599.71
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,877.61,602.27
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,894.76,617.61
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,907.89,628.71
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,895.02,622.65
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,879.78,615.49
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,838.43,590.01
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,794.78,561.78
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,788.43,560.23
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,775.5,553.93
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,534.06,389.18
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,285.75,208.9
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,326.47,242.51
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,372.23,277.77
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,351.5,263.9
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,329.09,248.9
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,290.04,220.82
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,251.84,192.72
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,280.0,215.15
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,297.51,227.34
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,234.14,177.24
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,176.91,131.06
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,111.21,77.4
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,54.5,19.49
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,20.52,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,16.22,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,27.31,15.63
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.33,25.85
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.4,35.79
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,54.96,41.54
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,80.84,49.86
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,126.55,83.75
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,155.86,109.79
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,190.34,135.91
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,226.36,163.45
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,265.41,192.72
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,307.44,224.06
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,336.17,246.13
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,366.14,268.21
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,321.66,236.61
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,270.38,198.87
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,364.0,266.8
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,468.47,339.75
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,468.61,338.12
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,465.79,334.96
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,543.49,388.77
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,625.03,443.22
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,564.26,399.17
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,495.39,350.09
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,542.76,382.24
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,591.99,413.98
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,469.83,332.39
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,342.24,244.83
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,621.58,446.96
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,896.25,627.42
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,898.8,629.4
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,898.96,633.42
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,701.82,502.23
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,486.26,350.79
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,253.29,187.37
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,24.2,13.35
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,141.84,105.03
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,262.59,195.98
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,228.32,170.66
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,194.13,145.54
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,117.29,86.89
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,42.54,28.33
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,44.95,30.48
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,47.36,32.59
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,26.56,15.92
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.31,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.86,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.82
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,19.29,10.77
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,28.96,19.45
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,40.08,29.28
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,51.21,36.91
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,71.52,53.61
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,91.39,69.7
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,105.53,80.77
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,119.72,91.7
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,117.58,89.46
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,115.18,87.07
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,113.08,84.96
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,110.87,82.81
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,109.55,81.54
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,108.19,80.28
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,119.2,88.53
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,130.23,96.71
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,166.63,124.68
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,203.42,152.61
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,255.32,191.22
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,307.67,229.47
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,308.04,229.4
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,308.29,229.44
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,306.04,227.71
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,303.67,225.93
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,334.86,248.91
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,369.16,273.91
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,415.94,308.15
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,463.48,342.59
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,516.0,381.12
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,574.93,423.65
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,510.99,377.8
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,452.36,335.57
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,491.01,365.8
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,537.15,400.8
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,447.28,335.44
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,366.0,275.51
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,313.04,236.55
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,252.92,191.55
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,289.17,220.21
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,317.79,242.74
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,345.2,265.95
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,377.49,292.48
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,223.31,173.73
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,82.36,61.08
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,71.06,52.44
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,59.92,43.63
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,49.75,35.39
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,39.59,27.02
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,29.92,18.98
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,20.26,10.85
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.53,4.16
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.46,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,15.24,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.13,12.83
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,33.81,23.14
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.0,31.67
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,48.59,36.79
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,71.27,43.23
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,78.55,50.14
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,74.25,55.71
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,94.26,71.68
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,114.29,87.38
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,123.95,94.56
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,133.6,101.66
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,180.76,137.64
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,228.77,173.43
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,208.38,157.39
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,186.66,140.46
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,268.38,201.98
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,354.67,264.94
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,350.41,260.41
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,345.04,255.44
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,356.72,263.05
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,368.42,270.55
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,431.12,315.48
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,495.84,360.79
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,546.64,396.41
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,599.45,433.07
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,556.56,402.33
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,508.58,368.34
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,353.28,258.52
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,193.38,141.34
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,434.1,319.98
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,672.06,484.18
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,436.87,319.96
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,191.11,139.89
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,196.67,144.75
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,202.25,149.07
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,171.27,125.95
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,140.38,102.74
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,203.05,150.99
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,266.88,199.41
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,163.35,121.62
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,62.87,44.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,137.23,102.92
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,214.98,163.47
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,134.29,101.19
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,57.02,40.24
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,49.27,34.3
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,41.53,28.21
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,197.48,155.68
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,321.16,249.41
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,252.56,193.37
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,193.86,144.62
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,127.48,88.4
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,63.21,6.38
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,22.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.88,10.0
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,28.55,18.55
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,35.46,25.02
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,23.23,14.62
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,17.36,8.83
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.1
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,104.46,80.36
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,120.05,92.46
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,135.69,104.44
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,105.59,80.03
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,73.51,54.06
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,119.25,90.25
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,164.37,125.14
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,187.95,143.05
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,211.94,161.2
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,195.01,147.57
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,177.54,133.66
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,264.93,200.19
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,350.03,263.24
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,362.46,271.4
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,375.13,279.97
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,276.2,206.61
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,174.13,129.52
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,248.64,185.58
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,323.74,240.34
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,498.55,368.91
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,675.23,492.18
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,732.05,531.03
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,786.58,568.52
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,760.31,548.99
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,732.54,529.03
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,594.41,433.01
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,454.19,332.63
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,532.47,390.9
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,602.2,441.03
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,316.82,237.22
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,32.9,20.13
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,424.94,328.28
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,790.48,584.0
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,726.93,538.77
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,661.9,493.74
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,366.89,281.71
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,68.66,48.88
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,73.01,52.85
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,77.37,56.51
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,67.19,48.68
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,57.01,40.73
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,46.85,32.57
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,36.69,24.28
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,27.5,16.76
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,18.33,9.13
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,11.09,2.86
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.97,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.58,10.87
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.78,23.61
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.37,34.1
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,53.4,40.43
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,74.49,47.38
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,110.07,66.09
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,150.0,93.04
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,192.4,132.26
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,225.11,163.56
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,266.39,191.07
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,330.0,237.98
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,373.93,274.5
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,411.89,304.82
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,460.59,341.04
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,510.24,376.79
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,558.08,411.77
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,615.2,452.55
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,657.75,481.96
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,699.43,510.14
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,737.24,533.76
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,773.9,555.72
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,805.78,575.48
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,835.69,593.9
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,862.07,609.37
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,886.23,623.42
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,904.51,634.47
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,920.18,644.0
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,931.3,651.44
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,939.64,657.31
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,942.73,659.44
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,942.95,659.96
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,938.8,658.53
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,931.79,655.46
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,796.2,567.42
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,651.73,465.21
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,767.61,552.52
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,863.64,617.91
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,741.26,536.36
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,612.99,445.65
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,682.48,500.43
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,730.04,535.78
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,689.45,510.19
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,645.8,482.85
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,478.79,362.53
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,319.07,242.41
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,282.53,216.34
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,246.13,189.12
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,286.07,220.88
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,314.79,241.12
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,245.9,185.54
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,186.91,136.87
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,121.19,81.17
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,56.17,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,20.35,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.76,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.33,10.9
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,37.51,25.7
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.07,35.35
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,51.35,38.48
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,62.23,45.4
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,91.72,60.39
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,151.16,96.3
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,192.08,127.67
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,235.81,162.89
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,272.23,197.77
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,298.47,222.5
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,272.0,204.75
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,236.08,178.02
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,171.11,128.06
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,102.47,74.77
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,186.64,139.04
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,270.88,201.25
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,285.63,211.51
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,300.47,222.01
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,252.14,186.24
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,202.63,149.41
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,229.2,169.17
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,255.98,188.74
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,395.63,290.86
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,538.64,390.98
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,550.71,398.34
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,562.67,406.44
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,621.9,447.64
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,679.05,486.43
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,759.72,544.66
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,840.38,601.76
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,737.38,530.36
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,632.29,457.04
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,767.71,558.64
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,880.39,637.14
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,859.31,623.78
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,839.33,612.41
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,648.16,481.08
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,455.63,339.55
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,591.44,446.09
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,697.89,527.24
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,654.16,497.47
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,610.18,468.02
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,516.78,399.64
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,434.79,338.09
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,375.29,293.99
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,326.82,256.89
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,273.25,214.42
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,223.01,173.61
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,169.6,129.79
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,120.51,88.89
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,65.41,42.34
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,17.37,6.31
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,35.0,23.63
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,52.12,38.92
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,70.26,54.9
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,89.0,67.38
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,114.32,85.6
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,144.67,106.97
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,168.82,126.34
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,195.85,147.88
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,231.03,174.01
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,275.07,207.06
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,318.75,239.33
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,362.2,271.25
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,320.9,240.79
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,271.5,203.19
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,239.11,178.59
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,205.05,152.54
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,251.5,187.01
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,298.55,221.02
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,263.25,194.37
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,227.05,167.34
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,210.26,154.87
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,193.21,142.12
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,202.2,148.52
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,211.26,154.84
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,298.83,218.53
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,390.3,282.66
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,432.7,311.89
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,475.78,341.57
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,555.03,397.25
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,630.19,448.88
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,538.63,386.24
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,439.05,317.55
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,440.05,319.8
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,440.75,321.2
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,340.96,250.83
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,235.53,174.24
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,182.89,135.83
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,130.64,96.53
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,154.6,115.42
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,179.05,134.55
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,136.4,102.2
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,94.14,69.59
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,80.28,58.9
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,66.7,48.27
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,57.5,41.13
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,48.3,33.86
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,39.59,26.86
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,30.89,19.73
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,22.67,12.89
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,14.46,5.99
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.67,0.79
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.95,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,12.29,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.44,7.26
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,27.76,17.58
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,35.17,24.47
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,22.65,13.94
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,16.4,7.92
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,58.95,42.95
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,99.04,75.36
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,115.03,87.73
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,131.09,99.96
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,160.07,121.9
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,190.0,144.27
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,227.83,172.29
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,272.13,204.89
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,281.59,211.59
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,290.1,217.58
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,393.66,294.46
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,509.04,377.69
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,512.61,378.65
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,514.41,378.59
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,528.07,387.06
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,540.62,394.55
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,522.31,380.71
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,501.76,365.33
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,311.69,229.43
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,115.37,82.81
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,349.7,258.68
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,590.9,427.62
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,419.63,305.99
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,245.02,178.94
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,336.67,246.47
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,426.87,310.8
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,617.85,450.77
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,801.62,579.08
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,555.27,407.11
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,295.85,217.03
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,362.49,267.56
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,422.43,311.71
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,515.59,383.27
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,602.87,449.27
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,562.47,421.07
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,521.9,393.14
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,435.58,330.81
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,362.1,276.53
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,213.73,163.93
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,78.4,57.04
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,67.67,48.91
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,57.01,40.58
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,197.68,155.18
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,301.68,234.25
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,231.42,176.14
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,171.86,126.16
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,99.3,63.58
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.5,6.65
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,27.93,17.63
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,35.34,24.61
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,39.14,28.15
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,53.43,31.53
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,90.57,48.12
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,132.8,75.66
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,176.34,109.05
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,226.57,149.99
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,273.53,189.56
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,322.64,230.67
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,353.93,260.41
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,367.09,272.81
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,427.87,318.91
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,520.04,388.54
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,546.65,406.51
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,565.72,417.77
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,611.73,450.34
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,658.41,482.62
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,688.11,501.5
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,715.67,518.67
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,768.47,558.98
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,827.32,598.09
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,822.21,592.26
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,806.55,575.1
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,758.4,540.68
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,706.75,503.68
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,569.81,409.48
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,426.77,307.95
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,289.86,211.37
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,149.73,108.43
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,317.93,233.71
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,487.25,353.15
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,440.68,319.93
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,393.82,287.29
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,525.62,385.41
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,653.27,476.56
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,636.19,466.5
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,617.09,456.04
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,651.14,484.37
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,671.51,502.75
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,626.44,472.41
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,577.35,439.2
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,487.52,373.46
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,396.85,305.83
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,351.12,272.2
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,306.29,238.12
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,258.25,200.58
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,212.46,163.76
