Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,161.78,122.26
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,115.07,83.33
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,61.92,36.97
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.55,5.95
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.43,18.82
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,38.8,27.53
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,42.83,31.3
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,55.01,34.09
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,93.73,52.82
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,135.09,80.69
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,182.69,119.69
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,225.74,156.34
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,269.13,192.14
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,312.14,227.08
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,357.09,261.12
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,419.36,308.78
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,467.11,346.56
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,518.37,385.8
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,526.79,390.02
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,521.99,382.93
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,560.33,410.21
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,600.05,437.82
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,630.51,457.73
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,663.36,478.93
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,669.27,480.73
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,670.13,479.24
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,662.17,471.83
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,650.73,462.16
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,663.35,470.71
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,675.36,478.68
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,642.9,455.25
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,608.74,430.93
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,703.99,498.71
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,799.5,563.89
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,870.88,615.91
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,925.98,650.5
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,855.52,606.38
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,775.58,551.37
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,826.34,591.11
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,855.37,610.32
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,827.36,594.5
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,802.18,580.98
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,734.12,538.13
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,666.71,493.52
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,660.02,493.04
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,642.56,483.31
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,592.21,449.49
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,544.54,415.74
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,488.61,375.27
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,434.59,334.91
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,372.4,286.95
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,314.27,240.42
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,245.57,184.59
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,184.34,133.25
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,111.87,66.79
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,35.97,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,11.3,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.94,4.18
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,26.33,16.14
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,33.82,23.15
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,36.41,25.66
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,46.66,27.64
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,84.07,42.92
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,126.51,69.86
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,173.64,105.56
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,221.43,144.24
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,269.09,184.27
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,318.78,225.74
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,367.66,265.98
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,421.64,308.89
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,469.44,346.73
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,517.34,383.62
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,563.39,417.62
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,608.95,450.31
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,651.7,481.12
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,693.22,509.9
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,671.2,488.99
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,633.78,456.27
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,599.46,431.18
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,559.96,402.02
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,561.36,402.2
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,561.84,401.49
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,636.62,454.32
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,716.33,508.9
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,701.33,496.73
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,680.49,481.56
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,818.93,582.79
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,939.17,661.15
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,934.34,657.48
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,926.57,653.33
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,913.85,647.5
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,898.34,640.0
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,876.31,627.08
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,851.94,612.72
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,829.09,598.92
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,799.23,580.5
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,761.63,556.92
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,722.82,532.39
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,678.94,505.15
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,634.43,477.0
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,585.26,443.52
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,534.68,407.58
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,477.83,366.22
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,423.02,325.1
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,358.99,275.67
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,299.39,228.04
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,231.28,172.9
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,170.01,121.88
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,100.05,56.42
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,26.56,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.16,2.8
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.71
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,36.79,25.64
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,41.37,29.88
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,51.5,32.88
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,88.03,47.85
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,129.85,74.28
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,172.74,106.38
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,219.4,143.88
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,266.68,183.46
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,319.22,226.97
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,367.41,266.77
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,416.7,306.48
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,464.34,344.65
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,512.3,382.13
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,557.7,416.1
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,605.3,450.63
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,570.59,421.95
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,518.08,378.84
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,566.41,413.13
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,620.55,450.45
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,636.85,460.9
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,651.94,470.64
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,622.34,448.68
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,588.73,423.95
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,745.39,541.61
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,902.32,648.73
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,911.75,653.71
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,918.29,658.08
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,848.84,611.18
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,763.47,548.19
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,774.55,557.46
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,778.91,561.81
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,708.7,512.87
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,645.59,468.29
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,753.13,550.53
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,841.41,612.94
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,812.23,593.51
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,781.14,573.69
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,545.09,407.88
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,302.73,225.27
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,483.75,367.75
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,620.03,471.17
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,570.18,434.76
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,520.85,399.15
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,463.63,356.86
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,408.57,315.0
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,347.27,267.15
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,289.84,220.83
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,220.28,164.49
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,161.23,115.08
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,93.82,49.3
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,24.03,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.32,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.57,1.39
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,25.2,15.03
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,33.22,22.59
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,36.69,25.87
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,44.47,32.65
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,82.06,42.5
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,124.79,69.13
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,168.45,101.92
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,218.66,142.53
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,266.3,182.47
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,316.1,223.97
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,364.92,264.12
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,414.9,304.03
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,463.02,341.39
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,514.67,379.89
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,559.83,412.62
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,604.4,443.87
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,646.57,473.74
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,687.55,502.05
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,725.35,525.16
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,761.42,546.84
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,793.55,567.33
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,823.51,586.4
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,777.08,554.34
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,715.81,507.42
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,812.66,579.96
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,908.18,642.44
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,920.22,650.2
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,929.34,657.04
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,932.66,659.87
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,932.96,660.95
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,892.96,636.49
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,842.42,600.96
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,877.57,628.86
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,893.96,639.59
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,816.78,590.35
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,731.45,531.07
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,773.72,566.35
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,792.71,580.83
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,761.55,560.93
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,724.09,537.07
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,632.28,474.53
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,541.87,408.69
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,548.92,416.65
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,539.02,411.26
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,485.11,371.33
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,431.2,330.52
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,368.43,281.72
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,309.82,234.5
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,240.92,178.74
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,179.85,127.28
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,91.59,43.39
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,15.72,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,23.93,13.89
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,31.53,21.05
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,35.54,24.78
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,42.22,30.6
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,79.52,40.59
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,122.01,66.43
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,166.01,99.06
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,216.38,139.3
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,263.76,178.4
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,313.35,218.98
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,362.05,258.4
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,411.62,297.32
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,459.8,335.23
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,511.56,374.66
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,556.74,408.06
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,600.78,439.83
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,590.76,430.04
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,565.85,408.67
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,651.81,473.24
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,756.01,545.74
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,724.61,520.06
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,679.05,482.96
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,718.2,510.89
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,759.43,539.3
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,751.93,533.04
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,743.03,526.24
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,563.81,403.62
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,377.43,270.83
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,353.78,255.09
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,334.4,241.54
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,636.21,463.95
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,910.37,644.34
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,897.34,633.6
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,881.64,624.19
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,861.2,611.87
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,838.29,598.06
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,808.85,580.75
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,777.48,562.12
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,740.98,539.37
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,705.7,517.29
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,661.27,488.35
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,616.43,458.55
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,566.22,424.0
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,516.61,389.03
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,458.69,347.49
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,403.05,306.27
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,339.65,257.82
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,280.71,211.15
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,210.28,154.8
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,150.65,105.29
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,71.64,28.08
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.67,15.27
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,35.42,24.39
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,40.07,28.66
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,45.7,33.53
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,81.52,44.0
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,122.8,69.02
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,165.48,100.46
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,212.15,137.83
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,259.46,177.26
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,312.1,220.73
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,360.22,260.3
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,409.7,299.91
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,457.28,337.85
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,505.22,375.05
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,554.56,411.5
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,600.97,444.95
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,643.52,475.63
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,684.91,504.85
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,722.44,528.59
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,758.18,550.86
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,699.24,506.49
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,623.2,446.78
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,742.7,536.12
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,870.54,621.13
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,889.57,632.12
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,905.83,642.32
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,918.5,650.34
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,928.25,656.62
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,932.01,659.25
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,932.72,660.11
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,928.99,658.31
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,922.24,654.75
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,909.18,646.88
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,893.27,637.33
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,776.19,561.41
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,646.41,468.58
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,613.33,447.58
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,579.5,425.21
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,537.9,397.06
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,496.3,368.59
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,578.06,433.75
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,633.66,477.5
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,582.35,441.74
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,531.66,405.26
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,477.1,365.62
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,422.52,324.6
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,357.98,274.15
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,298.16,225.72
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,228.31,168.84
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,166.76,116.51
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,78.92,24.7
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.85,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.91,14.56
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,34.66,23.72
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,39.34,28.03
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,43.75,31.87
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,79.5,42.71
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,121.0,67.48
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,164.43,99.15
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,211.64,136.47
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,258.44,175.2
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,310.52,217.91
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,359.01,257.38
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,408.94,296.91
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,456.63,333.69
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,504.67,369.49
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,553.71,404.71
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,599.19,436.37
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,641.22,466.3
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,682.12,494.88
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,719.3,518.72
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,754.7,540.75
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,688.34,492.06
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,602.98,427.2
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,663.58,470.94
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,727.47,515.43
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,707.48,500.34
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,684.55,483.78
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,800.92,569.98
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,910.34,643.74
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,917.92,647.9
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,918.67,648.75
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,913.51,646.46
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,905.46,642.47
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,892.44,636.32
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,876.73,628.53
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,855.33,615.82
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,831.48,601.56
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,698.71,511.81
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,567.92,417.05
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,517.61,382.85
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,459.48,342.23
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,372.53,279.38
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,281.84,212.24
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,177.17,133.62
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,74.48,53.58
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,63.31,45.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,52.17,36.37
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,41.53,27.89
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,30.89,19.25
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,21.71,11.66
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.53,3.98
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.26,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.37,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,31.49,19.8
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,46.05,33.44
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,62.97,48.37
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,79.38,62.57
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,105.37,77.12
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,133.57,97.61
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,165.24,116.05
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,211.23,147.27
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,250.32,174.96
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,308.04,218.99
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,356.09,258.89
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,405.83,299.27
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,444.27,329.92
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,473.84,351.79
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,526.64,391.71
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,596.28,443.0
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,638.8,473.16
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,680.15,501.92
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,717.5,524.86
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,752.97,546.0
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,751.85,542.52
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,739.82,529.08
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,768.89,547.23
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,797.1,564.21
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,849.7,603.91
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,899.11,634.79
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,911.74,642.27
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,921.46,648.42
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,924.63,650.63
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,924.76,651.13
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,920.87,648.59
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,913.97,644.31
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,900.89,638.27
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,884.97,630.54
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,864.54,619.28
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,841.59,606.38
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,631.35,464.91
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,406.57,299.87
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,505.23,376.65
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,584.73,436.43
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,500.26,376.62
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,429.05,325.71
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,310.96,237.6
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,202.21,153.84
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,173.93,132.73
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,145.79,111.01
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,117.15,88.35
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,89.11,65.71
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,58.68,40.9
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,32.64,19.25
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,15.45,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.06,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,28.5,17.37
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,41.37,29.58
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,55.96,42.58
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,69.98,54.8
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,99.9,69.73
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,133.41,92.72
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,156.3,100.22
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,207.65,133.08
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,255.11,172.59
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,304.76,213.77
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,353.52,253.81
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,403.47,293.65
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,428.73,314.38
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,435.06,318.43
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,452.46,330.05
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,469.05,340.3
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,424.92,308.42
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,375.55,272.31
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,401.18,290.6
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,427.37,308.7
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,497.17,357.87
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,571.76,409.09
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,610.27,435.36
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,651.02,463.23
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,679.3,482.26
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,707.59,501.31
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,728.34,516.19
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,748.31,530.66
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,791.08,560.86
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,829.06,587.6
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,779.3,553.76
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,723.31,516.41
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,654.3,469.83
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,577.77,417.52
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,605.53,439.4
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,622.34,453.06
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,623.63,457.22
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,621.11,458.94
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,632.86,470.14
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,629.26,470.78
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,594.16,448.14
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,561.14,426.61
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,427.61,329.09
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,296.56,229.95
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,255.64,199.53
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,215.9,168.68
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,175.08,135.85
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,135.89,103.59
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,94.94,69.67
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,51.21,32.93
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,23.41,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.32,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,19.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.33,15.46
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.48,24.55
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,42.14,30.72
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,47.73,35.72
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,96.54,65.52
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,131.58,95.84
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,136.62,101.62
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,132.47,100.37
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,181.0,135.86
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,237.93,176.96
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,273.54,201.94
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,316.87,232.29
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,354.54,258.79
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,394.01,286.24
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,403.28,291.9
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,409.29,295.16
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,389.05,280.38
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,361.6,260.49
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,472.7,338.89
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,592.64,419.22
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,631.68,444.52
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,671.88,471.23
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,763.09,538.03
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,859.6,601.67
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,693.47,491.47
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,502.32,355.51
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,610.08,431.98
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,721.1,505.59
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,825.52,582.07
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,915.5,642.61
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,910.05,640.14
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,901.72,637.03
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,887.6,630.95
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,870.76,623.19
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,854.35,614.47
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,830.54,600.95
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,801.13,583.24
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,769.76,564.18
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,731.84,540.98
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,692.7,516.63
