Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,649.82,489.57
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,604.29,459.71
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,553.52,423.65
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,503.41,387.15
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,444.96,343.66
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,389.0,300.65
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,326.85,251.62
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,269.07,204.29
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,198.66,146.35
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,137.34,92.08
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,61.29,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.52,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.51,12.96
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,33.94,23.09
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,39.1,27.95
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,43.52,31.93
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,79.02,46.7
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,121.24,73.8
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,155.23,95.27
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,200.45,128.86
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,250.78,170.79
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,300.28,212.24
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,333.9,244.73
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,349.84,260.02
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,402.52,299.53
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,460.03,342.57
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,488.44,362.6
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,514.1,379.8
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,555.02,409.97
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,601.69,443.84
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,666.97,493.3
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,744.51,548.03
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,776.38,569.0
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,806.08,588.83
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,832.58,605.63
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,856.62,620.78
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,875.46,633.18
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,891.51,643.87
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,828.04,601.44
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,748.87,541.45
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,781.65,565.82
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,809.46,586.17
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,864.61,629.55
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,903.53,655.53
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,782.97,573.8
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,649.38,474.99
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,752.76,556.14
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,830.55,611.4
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,691.48,516.21
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,544.04,407.21
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,388.45,293.59
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,231.96,174.57
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,248.89,189.2
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,257.24,196.89
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,230.39,176.8
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,203.37,156.35
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,175.06,134.66
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,146.94,112.65
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,234.98,182.22
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,283.12,215.06
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,211.84,155.47
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,150.12,98.69
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,56.53,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.74,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.2,10.41
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,28.02,18.42
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,31.37,21.68
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,34.56,24.56
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,68.69,34.88
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,113.84,59.84
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,160.95,93.97
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,211.74,134.97
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,262.23,178.07
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,318.99,226.19
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,370.97,270.07
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,423.94,313.55
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,455.89,340.92
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,482.15,361.71
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,546.29,410.01
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,621.35,465.17
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,666.23,497.33
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,709.69,527.75
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,749.52,552.22
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,787.42,574.98
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,821.74,596.71
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,853.65,616.74
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,880.29,633.31
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,904.15,648.11
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,924.79,660.3
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,942.4,670.59
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,954.2,676.59
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,962.77,680.7
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,966.6,682.69
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,967.15,682.78
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,962.52,680.51
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,954.64,676.4
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,941.32,668.33
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,924.94,658.51
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,903.31,646.16
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,878.94,632.12
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,848.88,614.39
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,816.54,595.13
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,778.95,572.33
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,739.74,548.22
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,694.36,520.07
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,652.5,493.86
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,599.87,457.8
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,547.63,420.07
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,488.3,375.99
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,430.97,331.82
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,366.06,280.49
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,303.79,229.28
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,228.3,167.0
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,162.92,104.74
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,61.85,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,19.38,9.64
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,27.25,17.82
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,31.49,21.93
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,35.48,25.6
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,63.92,32.34
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,111.33,58.97
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,157.68,92.13
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,207.54,131.82
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,257.49,174.07
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,309.54,218.25
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,360.83,260.93
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,416.89,305.85
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,466.79,345.78
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,516.75,384.46
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,564.38,419.61
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,611.26,452.99
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,585.58,431.06
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,540.78,394.32
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,610.05,443.18
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,684.88,493.69
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,710.83,509.38
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,735.21,524.23
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,732.39,519.65
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,726.42,513.25
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,753.45,530.69
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,779.78,547.12
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,752.43,527.99
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,725.32,509.39
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,797.04,558.82
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,863.65,602.88
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,605.94,432.51
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,341.06,245.86
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,427.79,310.26
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,522.14,375.51
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,557.55,401.37
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,598.11,430.82
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,712.78,515.73
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,798.49,574.36
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,629.23,462.11
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,464.08,344.48
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,277.99,210.41
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,99.44,72.93
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,338.55,263.87
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,527.24,402.71
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,469.42,359.06
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,411.77,316.05
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,343.59,262.64
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,280.8,211.4
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,205.52,149.59
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,139.44,86.16
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,52.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.87,12.08
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.18,23.64
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,41.52,30.46
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,47.61,35.9
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,81.82,52.64
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,119.63,78.67
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,155.68,101.72
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,200.74,134.31
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,246.44,169.55
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,301.55,213.12
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,350.56,253.65
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,403.72,296.18
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,452.35,334.67
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,501.49,372.32
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,524.16,387.81
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,536.22,394.16
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,555.82,406.71
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,571.34,415.63
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,589.24,425.97
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,604.94,434.46
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,599.08,428.74
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,590.07,420.97
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,628.34,445.92
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,667.87,470.77
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,657.24,462.07
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,641.92,450.91
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,666.19,467.06
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,687.14,480.57
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,678.55,474.29
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,668.78,467.66
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,606.42,426.66
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,549.37,388.81
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,637.12,452.97
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,720.62,511.41
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,708.4,504.01
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,693.71,496.24
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,663.24,479.01
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,631.66,460.84
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,519.51,383.96
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,414.0,309.3
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,379.89,286.32
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,345.93,262.42
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,309.47,236.46
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,273.0,209.8
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,317.55,246.21
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,348.54,269.79
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,283.62,218.15
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,224.32,169.87
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,155.66,113.45
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,93.48,54.55
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,33.14,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.8,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.34,11.98
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.7,25.49
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.74,33.77
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,54.31,41.32
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,77.09,48.24
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,115.38,69.18
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,155.47,96.95
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,199.97,131.28
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,245.11,168.19
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,293.12,207.63
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,339.67,245.23
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,387.83,282.98
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,434.49,318.88
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,481.86,353.97
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,530.55,388.93
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,581.67,424.3
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,624.22,452.93
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,665.65,479.69
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,702.73,501.76
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,737.85,520.87
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,769.15,538.95
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,798.32,555.53
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,823.22,568.2
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,845.49,579.18
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,863.37,589.55
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,878.52,598.4
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,886.67,601.94
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,895.7,606.18
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,898.5,608.04
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,898.4,608.39
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,828.33,566.11
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,752.68,515.82
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,714.99,492.62
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,683.17,472.28
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,680.07,472.85
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,682.02,476.1
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,624.28,440.22
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,575.6,409.93
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,627.06,449.39
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,661.62,475.86
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,615.65,446.72
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,569.63,417.52
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,516.0,381.3
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,463.63,344.89
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,403.04,301.93
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,342.97,257.72
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,277.94,207.99
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,218.85,161.09
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,151.21,106.89
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,89.31,47.02
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,31.9,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.28,9.17
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,30.51,19.91
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,35.41,24.59
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,40.03,28.77
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,61.77,33.71
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,103.24,54.78
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,146.58,84.35
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,194.11,121.11
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,244.94,162.98
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,294.99,204.76
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,344.29,245.36
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,394.92,286.04
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,443.55,325.08
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,495.77,365.54
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,541.58,399.45
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,586.15,431.32
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,628.96,461.96
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,670.63,491.0
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,708.3,515.59
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,744.16,537.26
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,776.64,557.2
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,806.98,575.53
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,832.2,589.57
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,854.85,601.9
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,803.09,566.55
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,736.46,516.98
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,823.88,578.92
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,901.98,627.27
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,904.96,628.12
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,909.37,630.71
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,807.83,565.21
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,696.13,487.42
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,787.07,555.27
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,862.5,606.1
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,678.81,484.81
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,489.28,350.94
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,635.17,459.77
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,751.68,540.69
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,710.81,514.2
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,669.13,488.36
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,622.66,458.68
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,576.1,427.9
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,520.17,388.75
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,465.8,349.71
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,405.01,305.71
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,345.14,260.83
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,277.59,208.26
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,216.53,159.26
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,148.25,104.06
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,84.34,39.29
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,30.18,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.81,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.22,10.18
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.23,23.8
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.14,32.83
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,54.52,41.12
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,74.96,47.2
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,113.91,67.65
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,154.73,95.4
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,199.72,129.53
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,244.36,165.44
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,291.94,204.07
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,338.84,241.78
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,386.98,279.53
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,432.81,315.56
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,479.4,351.21
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,523.72,383.62
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,567.15,414.4
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,608.23,443.5
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,648.64,471.44
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,683.66,494.27
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,716.84,515.35
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,747.74,535.45
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,776.93,553.96
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,779.4,550.97
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,775.34,543.67
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,652.68,459.83
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,517.98,365.53
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,638.89,452.24
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,759.69,534.71
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,772.85,544.33
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,784.26,553.85
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,786.25,556.6
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,786.03,558.08
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,758.69,540.8
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,729.81,522.63
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,663.51,478.37
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,606.36,439.45
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,473.09,346.94
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,344.6,254.22
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,173.59,128.99
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.59,3.49
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,80.74,58.17
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,154.58,115.86
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,134.21,100.26
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,113.92,84.73
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,94.27,69.77
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,74.49,54.33
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,56.22,39.63
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,37.74,24.52
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,23.65,12.74
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.64,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.81,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.79,8.17
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,30.87,20.41
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,36.65,25.96
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,42.1,30.92
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,60.68,35.08
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,102.01,55.64
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,145.19,84.92
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,192.91,121.97
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,244.13,164.62
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,294.54,207.22
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,344.36,248.77
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,395.68,290.48
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,444.93,330.1
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,494.56,368.8
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,544.68,406.63
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,591.01,440.7
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,634.75,472.93
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,677.29,503.6
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,715.9,529.52
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,752.7,552.58
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,785.08,573.58
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,815.19,592.99
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,841.36,608.51
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,864.89,622.26
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,883.86,633.94
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,899.96,643.83
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,910.46,650.59
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,917.9,655.52
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,920.85,657.73
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,920.7,658.1
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,914.31,654.62
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,904.9,649.36
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,890.61,641.08
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,873.5,631.07
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,849.9,616.88
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,828.71,604.34
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,759.23,560.14
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,689.51,513.74
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,692.01,518.56
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,683.88,514.22
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,637.15,483.36
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,592.69,452.62
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,536.8,411.95
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,482.26,371.27
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,421.03,325.28
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,362.83,279.9
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,293.29,224.28
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,230.0,171.97
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,155.99,110.12
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,87.01,24.9
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,32.27,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.81,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.68,8.24
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.11,21.39
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,40.53,29.26
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,48.58,36.51
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,62.62,38.43
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,99.85,56.14
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,150.28,99.14
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,188.98,135.51
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,226.15,157.64
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,292.13,205.41
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,340.78,246.28
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,391.16,287.78
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,439.96,327.09
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,489.11,365.46
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,538.64,402.93
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,584.81,437.0
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,627.2,468.12
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,668.32,497.58
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,706.82,523.5
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,743.6,546.52
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,775.36,567.06
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,804.84,586.02
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,695.47,506.74
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,564.81,407.15
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,574.79,414.89
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,584.35,421.52
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,522.84,377.41
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,454.63,328.51
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,345.66,251.71
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,231.71,169.1
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,480.91,354.74
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,715.51,517.61
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,678.3,490.37
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,640.67,464.72
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,516.55,377.8
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,394.98,290.19
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,376.67,278.94
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,357.91,266.75
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,295.66,221.25
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,227.12,170.26
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,262.25,199.05
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,294.76,225.21
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,262.42,200.98
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,230.04,176.52
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,195.19,150.09
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,160.73,123.19
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,125.63,94.78
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,91.48,66.61
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,52.67,34.37
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.82,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.48,6.81
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.36,20.71
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,39.82,28.56
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,47.86,35.72
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,62.93,39.31
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,101.67,58.0
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,142.9,85.37
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,188.54,120.07
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,234.42,157.6
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,283.1,197.96
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,331.07,237.86
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,380.53,278.19
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,430.85,318.61
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,478.6,356.17
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,523.74,390.25
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,568.43,423.0
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,610.47,452.8
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,651.57,481.09
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,688.68,505.83
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,724.09,528.67
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,755.65,548.35
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,785.22,566.5
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,809.98,581.73
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,832.28,595.35
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,850.5,606.33
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,866.07,615.66
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,877.38,621.07
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,889.03,626.76
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,891.25,627.86
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,890.51,627.3
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,824.28,585.13
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,748.2,531.24
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,713.31,508.35
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,671.29,480.35
