Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,743.75,534.84
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,798.31,572.24
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,748.29,541.02
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,696.73,508.63
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,679.52,499.26
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,656.75,485.1
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,610.26,455.05
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,563.69,423.71
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,509.32,385.08
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,456.28,346.32
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,395.01,301.24
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,337.06,256.87
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,268.47,202.52
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,205.32,150.92
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,134.85,91.88
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,65.66,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,24.12,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.4,3.57
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.62,19.88
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.11,27.71
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,47.14,34.81
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,60.83,38.1
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,99.57,56.24
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,140.53,82.86
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,186.01,116.96
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,232.06,154.14
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,280.9,194.05
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,328.5,232.95
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,377.67,272.21
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,428.14,311.17
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,476.13,347.1
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,521.92,380.37
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,568.03,412.74
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,610.24,443.0
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,651.4,471.92
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,689.84,497.4
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,724.93,519.53
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,682.27,486.55
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,623.07,441.27
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,724.94,517.16
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,832.08,589.92
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,786.68,557.64
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,726.79,513.09
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,694.06,489.99
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,659.0,464.86
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,634.52,448.9
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,613.45,434.96
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,643.77,457.12
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,666.56,473.97
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,760.36,543.94
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,838.46,597.85
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,814.49,582.76
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,788.29,567.24
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,757.2,549.12
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,726.98,531.44
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,681.47,502.63
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,635.85,472.84
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,592.75,444.22
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,548.97,414.36
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,493.83,375.07
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,440.25,335.77
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,378.77,289.94
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,318.53,243.42
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,251.62,189.95
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,191.59,140.54
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,104.61,69.68
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,24.07,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.34,21.29
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,42.79,30.98
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,52.69,39.84
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,66.49,44.53
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,104.4,62.92
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,143.75,88.5
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,187.98,121.6
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,232.53,157.32
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,280.11,195.92
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,326.85,233.77
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,375.85,272.58
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,422.76,310.1
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,470.41,347.25
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,518.29,383.02
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,564.6,416.82
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,606.67,446.3
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,647.74,474.22
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,646.61,468.82
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,632.65,454.18
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,633.05,452.7
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,628.02,447.25
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,676.21,481.24
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,727.81,516.66
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,740.43,525.99
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,751.93,535.0
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,397.55,293.46
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.12
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,107.9,77.12
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,189.49,138.34
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,113.78,81.62
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,213.49,158.21
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,393.65,289.81
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,366.81,270.25
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,339.79,251.43
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,275.94,205.42
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,206.26,153.97
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,117.33,86.54
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.73
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,174.5,134.32
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,314.99,242.97
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,277.48,214.6
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,240.49,186.68
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,201.97,156.64
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,164.49,126.67
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,124.51,94.01
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,86.19,62.26
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,46.59,28.45
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,11.32
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,23.55
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.24,35.6
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,62.89,46.91
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,78.68,60.01
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,88.43,67.92
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,98.12,75.67
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,115.0,89.17
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,131.94,102.57
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,134.85,104.56
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,137.64,106.47
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,146.58,113.32
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,155.58,120.2
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,169.89,131.05
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,184.47,142.06
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,201.34,155.08
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,218.44,168.24
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,218.75,168.31
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,218.99,168.39
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,197.57,151.55
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,175.81,134.44
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,190.37,145.57
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,205.05,156.71
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,217.47,166.32
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,229.97,175.99
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,197.01,150.41
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,163.81,124.54
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,182.94,139.92
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,202.2,155.38
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,193.61,148.76
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,184.98,142.15
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,144.33,110.21
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.8,78.07
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.8,78.26
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.82,78.45
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,114.27,87.23
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,124.91,96.22
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.06,66.62
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,7.61
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.02
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.29,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.15,15.47
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,30.36,20.7
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,35.27,25.28
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,43.99,27.05
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,85.47,44.01
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,132.49,75.19
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,180.23,112.44
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,228.33,153.33
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,278.87,197.2
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,328.93,240.39
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,380.0,283.39
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,432.82,327.66
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,481.96,368.1
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,528.71,404.94
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,575.05,440.34
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,618.33,473.34
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,660.32,504.58
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,635.28,480.71
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,593.45,443.75
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,609.28,454.71
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,623.65,464.21
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,609.7,452.04
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,591.42,436.94
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,460.1,342.14
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,317.69,236.49
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,333.5,248.71
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,353.94,263.81
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,517.25,387.3
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,682.86,507.07
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,603.2,448.63
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,529.23,394.6
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,602.31,450.97
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,664.47,498.05
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,498.71,376.98
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,337.35,255.21
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,426.61,326.78
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,510.27,391.89
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,263.74,205.95
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.8
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,194.2,153.91
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,359.35,283.91
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,319.98,252.87
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,280.89,222.3
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,313.81,248.66
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,328.08,257.54
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,256.98,198.0
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,193.14,143.42
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,106.4,66.67
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,13.94,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,28.25,18.01
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,34.64,24.4
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,40.65,29.99
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,48.38,36.87
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,88.93,48.61
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,132.03,76.18
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,179.36,112.26
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,227.04,151.91
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,280.49,197.02
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,329.82,239.04
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,380.34,281.25
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,429.2,321.1
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,478.49,360.08
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,525.29,396.27
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,571.8,431.21
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,617.03,464.64
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,658.52,494.65
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,696.3,520.69
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,732.3,544.02
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,764.51,565.05
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,794.46,584.49
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,820.2,599.88
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,843.38,613.54
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,861.85,625.34
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,877.46,635.36
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,825.21,599.56
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,761.71,551.03
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,555.42,407.7
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,333.43,245.2
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,624.44,466.2
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,881.77,640.74
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,867.13,630.38
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,849.67,620.89
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,689.9,512.41
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,519.99,387.66
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,435.6,327.54
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,345.6,261.19
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,525.33,402.32
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,658.68,502.33
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,610.91,468.86
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,565.3,436.59
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,509.65,396.22
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,455.39,355.51
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,392.49,306.79
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,333.16,258.99
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,262.46,200.49
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,199.01,146.2
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,121.37,71.9
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,39.58,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.03,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,24.51,14.95
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,31.12,21.48
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,37.3,27.18
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,42.96,32.21
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,84.59,44.28
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,128.88,72.13
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,180.59,111.53
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,229.37,152.14
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,280.69,195.82
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,331.33,238.6
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,383.35,281.51
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,433.31,322.1
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,486.83,363.88
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,534.27,400.17
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,581.14,434.91
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,625.28,467.3
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,668.09,497.89
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,706.76,523.84
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,743.51,546.4
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,776.23,566.9
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,806.58,585.67
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,832.43,600.2
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,855.53,612.83
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,874.95,623.63
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,891.39,632.49
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,900.65,636.27
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,906.71,638.19
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,908.34,637.96
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,906.81,635.87
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,900.22,630.75
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,890.54,623.85
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,875.33,613.65
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,857.27,601.86
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,833.61,587.62
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,811.94,574.74
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,779.94,555.33
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,745.95,534.69
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,705.74,509.88
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,664.26,484.03
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,615.22,453.14
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,568.34,422.05
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,512.95,383.56
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,458.94,344.68
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,394.96,298.8
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,334.67,253.21
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,261.86,195.64
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,196.68,141.48
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,115.26,61.84
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,33.53,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,11.67,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,23.72,14.03
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,30.37,20.61
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,36.6,26.3
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,40.25,29.61
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,82.31,42.18
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,127.82,70.58
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,180.29,110.48
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,229.94,151.4
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,282.13,195.38
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,332.97,238.47
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,384.83,281.5
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,434.87,322.15
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,488.43,363.92
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,536.09,400.03
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,583.05,434.32
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,627.15,465.08
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,669.93,493.66
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,708.55,518.61
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,745.27,540.27
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,778.42,560.22
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,809.22,578.35
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,834.96,591.79
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,857.97,603.29
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,876.96,615.51
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,892.95,625.98
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,903.09,633.64
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,910.06,639.47
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,912.15,641.75
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,911.04,642.2
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,904.39,638.03
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,894.61,632.05
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,879.18,625.16
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,860.85,616.46
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,836.17,602.4
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,808.97,586.66
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,780.73,569.71
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,746.07,548.36
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,704.27,521.99
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,661.35,494.49
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,612.42,461.78
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,563.36,427.36
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,508.65,387.74
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,453.3,346.44
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,389.05,297.87
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,328.63,250.15
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,256.5,191.94
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,192.08,137.58
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,110.57,51.87
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,31.22,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.07,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.85,17.06
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.29,26.16
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,46.78,34.66
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,51.21,38.64
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,89.07,51.13
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,129.32,75.18
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,174.87,108.4
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,221.1,145.53
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,270.19,185.82
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,318.47,225.53
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,371.63,268.07
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,420.03,306.39
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,468.94,343.77
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,515.01,377.84
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,561.21,410.71
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,606.5,443.33
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,648.17,472.77
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,685.95,498.01
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,722.09,520.99
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,754.04,541.57
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,783.73,560.66
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,809.68,576.15
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,833.08,589.99
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,850.9,601.03
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,865.84,610.35
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,833.46,590.29
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,790.52,558.74
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,613.49,438.45
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,426.99,306.11
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,550.65,397.23
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,673.31,483.22
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,765.68,550.47
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,836.97,598.4
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,813.75,583.88
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,788.03,568.61
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,755.63,549.61
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,721.35,529.2
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,681.35,503.97
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,640.17,477.59
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,594.05,446.55
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,545.87,412.98
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,490.3,373.02
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,436.3,332.86
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,372.71,284.64
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,313.02,237.42
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,241.97,179.98
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,178.66,126.41
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,85.23,30.86
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.87,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.01,15.45
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,33.0,22.5
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,39.56,28.47
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,43.09,31.66
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,80.3,43.23
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,122.77,68.58
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,169.53,102.73
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,216.37,140.2
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,269.06,183.1
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,317.31,222.23
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,366.95,261.44
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,415.22,299.64
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,463.91,337.04
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,510.42,372.12
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,559.73,408.13
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,602.38,439.53
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,643.77,469.46
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,681.09,495.03
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,716.37,518.18
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,748.11,538.39
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,777.61,557.06
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,801.34,572.34
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,822.25,585.88
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,840.19,597.17
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,855.31,606.73
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,861.96,610.18
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,865.51,611.84
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,870.5,615.38
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,869.16,615.01
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,860.26,610.42
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,848.56,604.17
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,832.33,595.93
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,813.45,586.01
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,786.29,569.46
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,759.95,553.47
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,726.73,533.55
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,691.94,512.38
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,647.42,482.94
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,602.67,452.32
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,552.82,417.79
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,503.4,382.73
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,443.19,338.67
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,383.25,293.61
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,320.91,245.84
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,263.08,199.86
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,194.21,144.32
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,133.28,93.32
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,63.43,13.25
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.74,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.15,16.13
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.66,27.22
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,49.58,37.04
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,53.72,40.79
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,84.1,49.86
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,123.85,72.96
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,170.41,105.86
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,215.24,141.17
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,263.09,179.69
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,308.59,218.52
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,346.24,249.42
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,395.37,286.32
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,457.31,332.36
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,459.65,333.87
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,443.65,320.35
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,468.26,337.76
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,493.88,355.27
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,567.43,407.52
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,650.7,465.11
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,663.34,472.37
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,672.98,478.06
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,737.63,524.04
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,805.31,568.87
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,822.37,578.98
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,836.78,587.97
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,845.29,593.88
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,850.96,598.17
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,852.12,598.71
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,850.44,597.61
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,843.01,593.58
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,832.79,587.95
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,816.53,578.07
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,800.57,568.51
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,775.91,553.93
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,749.09,537.98
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,715.99,518.45
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,681.39,497.66
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,639.67,470.46
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,597.22,442.25
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,547.8,408.67
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,498.84,374.57
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,440.86,333.17
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,382.69,290.29
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,319.87,242.69
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,261.77,196.94
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,193.61,142.4
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,133.59,91.96
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,62.67,0.39
