Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.8,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.23,15.99
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.99,28.29
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.1,39.16
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,60.02,46.17
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,92.02,57.77
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,130.47,80.65
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,173.53,111.37
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,216.78,144.95
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,263.44,182.04
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,309.09,218.66
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,356.7,256.12
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,402.0,291.49
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,448.25,326.58
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,492.81,359.16
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,541.35,393.55
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,582.69,423.87
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,623.18,453.06
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,659.37,478.15
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,693.85,501.64
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,725.17,523.12
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,754.54,542.37
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,697.06,499.71
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,625.45,446.06
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,462.86,334.02
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,289.58,209.17
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,472.52,343.31
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,657.51,471.32
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,521.13,375.59
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,381.46,275.74
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,415.12,301.25
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,448.74,325.93
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,508.35,370.27
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,558.62,407.58
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,517.32,378.96
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,476.15,350.56
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,316.03,235.24
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,148.47,108.92
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,241.5,182.05
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,335.83,253.95
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,261.93,198.52
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,198.64,150.41
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,278.12,214.12
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,336.78,259.32
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,268.83,206.41
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,212.41,161.33
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,149.6,110.19
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,92.63,62.21
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,42.77,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.73,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.81,13.93
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.38,23.56
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,43.47,31.75
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,61.28,47.25
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,97.73,68.26
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,119.52,74.84
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,163.63,101.15
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,211.03,145.72
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,246.3,179.6
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,288.34,210.15
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,346.78,254.42
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,388.8,288.1
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,426.93,317.49
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,449.39,333.96
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,464.79,343.88
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,499.38,368.5
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,534.21,392.68
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,518.39,379.13
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,497.03,361.59
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,501.85,364.44
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,505.38,366.16
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,515.33,372.89
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,524.81,379.26
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,569.93,411.11
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,616.07,442.96
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,513.35,370.32
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,402.84,291.34
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,492.0,355.95
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,576.87,414.57
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,637.43,457.66
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,695.58,498.52
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,639.6,460.79
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,590.25,427.84
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,688.37,501.19
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,766.99,555.18
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,734.12,533.45
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,699.47,511.75
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,591.55,437.95
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,486.86,363.39
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,508.22,382.55
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,521.65,393.95
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,466.63,353.27
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,413.1,313.0
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,348.0,263.48
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,287.33,215.32
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,215.4,157.3
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,152.13,101.34
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,68.98,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,16.22,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.72,14.54
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.5,25.59
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,46.74,34.97
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,53.31,40.93
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,83.54,50.81
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,118.01,80.98
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,133.75,102.84
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,96.97,73.15
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,55.09,39.32
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,179.03,134.27
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,313.63,235.11
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,373.5,278.81
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,455.74,340.67
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,504.17,377.68
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,550.19,412.1
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,563.65,420.1
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,566.14,419.11
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,608.36,448.31
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,651.27,477.1
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,651.45,475.5
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,646.56,470.5
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,597.52,433.28
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,541.01,390.67
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,631.24,456.45
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,725.93,522.55
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,738.66,530.79
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,749.78,538.72
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,802.74,577.99
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,848.77,609.39
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,714.03,517.1
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,567.76,412.21
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,540.16,395.42
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,512.0,377.19
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,429.85,318.76
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,341.24,254.38
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,324.39,243.69
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,307.15,232.26
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,281.53,213.73
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,255.98,195.06
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,228.64,175.05
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,201.3,154.67
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,171.38,131.55
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,141.77,108.25
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,111.36,84.19
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,77.45,56.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,51.91,35.65
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.97,13.4
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,16.22,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.79,14.24
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.23,26.91
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.05,37.65
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,62.4,48.59
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,85.4,64.97
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,102.52,66.86
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,167.17,104.93
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,212.15,140.44
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,260.45,179.92
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,307.53,218.4
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,357.14,258.23
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,405.12,296.6
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,453.82,334.41
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,468.32,345.75
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,465.62,342.7
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,539.77,397.67
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,632.72,464.46
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,609.94,443.98
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,570.46,411.78
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,665.09,482.03
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,770.52,555.21
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,796.26,569.93
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,819.56,583.86
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,836.95,594.67
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,851.47,603.77
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,863.17,611.21
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,871.88,616.89
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,872.98,617.91
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,870.96,617.17
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,864.38,613.72
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,854.76,608.49
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,837.97,598.23
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,822.68,589.09
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,798.01,574.52
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,770.91,558.42
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,737.18,538.94
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,701.65,518.02
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,660.08,492.03
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,617.53,464.18
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,569.56,430.98
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,519.63,395.49
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,462.63,353.91
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,407.53,312.17
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,341.55,260.96
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,280.26,211.35
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,206.0,150.56
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,140.81,88.98
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,52.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,14.25,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.53,11.42
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,31.73,21.3
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,39.79,28.68
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,44.18,32.62
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,71.44,40.18
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,112.34,62.03
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,157.98,94.0
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,204.63,130.96
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,254.15,171.57
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,306.08,214.31
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,356.3,254.99
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,404.35,293.02
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,452.85,329.97
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,499.12,363.27
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,548.74,397.34
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,591.58,427.92
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,633.09,456.86
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,671.03,481.79
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,707.16,504.64
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,738.44,524.55
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,767.34,542.95
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,792.64,558.68
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,815.29,572.75
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,832.93,584.2
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,847.59,593.92
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,856.86,601.11
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,862.99,606.49
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,697.93,497.86
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,515.98,367.98
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,607.47,436.65
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,696.38,500.2
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,762.26,548.77
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,808.78,579.85
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,524.15,387.23
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,221.52,162.03
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,482.07,363.32
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,693.0,513.57
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,651.07,484.89
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,608.24,456.93
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,559.18,423.21
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,512.55,390.13
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,454.64,347.82
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,398.96,305.52
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,333.9,254.71
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,273.6,205.59
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,198.52,144.0
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,131.62,78.61
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,49.36,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,13.27,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,21.28,10.1
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,29.52,19.41
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,37.21,26.54
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,41.31,30.32
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,66.84,37.27
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,108.49,59.47
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,154.73,92.15
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,201.62,139.04
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,229.19,169.28
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,253.16,189.69
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,266.97,201.1
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,328.77,246.24
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,404.85,302.42
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,441.18,328.69
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,476.79,353.74
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,542.67,403.76
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,623.1,463.64
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,660.7,489.16
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,696.35,512.93
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,727.86,533.67
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,756.55,551.59
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,780.12,565.2
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,800.99,576.98
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,739.69,532.86
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,663.29,475.6
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,755.21,542.71
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,843.59,601.08
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,844.02,600.41
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,841.5,598.83
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,832.05,593.48
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,819.81,586.5
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,802.3,577.38
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,782.23,566.65
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,757.55,552.16
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,728.47,534.66
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,593.48,441.27
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,464.55,348.03
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,522.99,395.12
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,564.69,428.23
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,513.35,391.43
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,462.79,354.84
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,397.94,306.57
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,339.86,261.86
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,275.39,211.16
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,216.32,163.16
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,148.21,107.11
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,79.53,42.78
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,29.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.74,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.88,12.35
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,41.65,29.73
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,57.81,44.39
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,65.98,51.83
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,90.33,61.88
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,126.13,82.29
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,167.47,111.23
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,209.0,143.61
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,254.02,180.08
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,298.05,215.83
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,344.51,253.13
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,389.01,288.86
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,434.62,324.44
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,478.21,357.78
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,523.21,391.26
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,563.66,421.02
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,603.39,449.45
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,639.73,474.28
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,676.01,498.4
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,635.0,464.08
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,579.53,419.58
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,512.29,371.38
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,438.31,317.5
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,474.97,344.21
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,515.7,372.72
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,514.2,371.55
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,512.11,370.34
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,580.33,420.22
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,653.73,471.99
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,643.54,465.62
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,631.92,459.06
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,645.3,470.92
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,662.67,485.06
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,652.07,479.91
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,638.26,472.76
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,650.12,485.31
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,651.66,490.49
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,608.95,461.31
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,565.82,431.49
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,515.06,395.67
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,465.06,359.34
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,406.17,314.63
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,347.65,268.85
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,282.24,216.88
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,222.62,167.9
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,154.16,110.92
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,89.93,43.43
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,32.55,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.76,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.88,9.67
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.02,21.54
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,41.65,30.46
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,48.0,36.26
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,61.39,45.49
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,82.42,62.53
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,103.56,79.25
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,127.87,98.1
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,152.81,117.13
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,172.51,131.56
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,192.69,146.16
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,219.4,165.76
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,251.18,188.98
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,243.74,182.65
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,237.55,177.35
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,264.39,197.08
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,289.44,215.24
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,382.62,283.27
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,480.3,352.16
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,491.26,358.9
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,501.41,365.63
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,540.13,392.47
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,580.08,419.61
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,571.24,412.84
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,560.93,405.44
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,522.62,378.03
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,478.16,346.31
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,570.47,414.31
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,663.42,480.3
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,647.39,469.55
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,630.04,458.75
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,722.62,529.18
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,789.59,576.68
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,769.41,564.66
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,742.75,548.97
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,708.83,528.57
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,673.18,506.73
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,499.97,381.36
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,331.02,252.88
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,297.74,229.3
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,264.24,204.41
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,228.39,176.67
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,192.77,148.4
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,235.82,181.03
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,252.7,189.46
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,176.97,125.99
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,106.1,42.19
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,39.94,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.78,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.27,7.93
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.09,21.46
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.32,31.75
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,51.21,38.88
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,71.49,46.16
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,110.95,68.95
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,152.22,98.29
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,194.64,133.07
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,234.31,166.22
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,275.38,198.93
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,316.49,231.0
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,358.64,263.29
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,403.39,297.06
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,439.73,324.44
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,474.85,350.28
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,477.14,351.75
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,469.75,345.6
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,459.43,337.46
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,445.12,326.14
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,359.85,264.82
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,268.51,197.67
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,313.02,230.17
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,358.21,262.22
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,481.28,352.31
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,609.32,442.65
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,480.88,351.29
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,347.5,254.43
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,385.14,282.78
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,423.2,310.55
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,448.86,329.92
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,480.74,353.61
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,392.75,290.94
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,311.89,232.18
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,237.33,177.27
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,170.81,127.11
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,267.58,203.41
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,365.82,278.65
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,241.29,184.1
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,124.46,93.04
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,109.08,81.61
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,93.65,69.77
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,78.18,57.67
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,62.65,45.27
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,47.56,32.98
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,32.83,20.79
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,21.23,10.88
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.64,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.32,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.13,7.07
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,38.17,26.35
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,54.24,40.87
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,71.97,56.58
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,91.35,69.03
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,99.39,75.28
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,106.87,81.87
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,62.83,45.97
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,15.44,7.09
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,68.65,50.39
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,120.67,91.45
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,160.53,122.12
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,200.91,152.68
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,254.92,192.76
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,314.62,236.18
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,331.65,248.1
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,348.85,260.35
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,383.46,285.19
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,419.16,310.43
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,442.47,327.0
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,466.69,344.25
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,537.55,395.17
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,613.62,448.19
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,608.55,443.62
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,601.85,438.71
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,715.38,524.62
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,822.79,598.7
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,822.93,599.25
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,820.05,599.16
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,811.11,595.16
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,803.16,591.9
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,741.43,552.36
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,675.18,505.55
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,545.92,413.16
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,423.23,321.81
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,549.26,422.54
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,643.8,496.1
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,601.13,465.63
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,556.45,433.6
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,506.01,396.81
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,456.38,359.5
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,395.71,312.38
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,338.25,266.22
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,271.61,211.28
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,210.19,159.26
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,140.24,98.99
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,71.7,4.11
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,26.24,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
