Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,112.48,85.63
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,137.13,104.31
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,164.0,125.49
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,206.86,151.77
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,276.39,202.9
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,317.42,238.85
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,362.85,278.37
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,402.1,313.49
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,440.61,347.47
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,376.12,299.95
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,289.55,231.02
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,299.13,238.99
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,308.53,246.63
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,401.46,323.08
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,501.42,404.31
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,570.42,461.06
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,637.75,516.32
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,645.51,523.03
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,650.22,527.54
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,647.07,526.63
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,640.87,523.26
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,629.84,515.1
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,615.89,504.54
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,595.77,488.87
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,575.87,473.04
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,546.2,449.35
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,514.78,423.75
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,476.14,392.19
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,436.79,359.14
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,387.8,317.3
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,339.93,275.09
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,283.2,224.44
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,228.29,174.11
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,154.87,102.17
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,72.34,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,11.45,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,23.67,15.07
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,29.61,21.22
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,33.32,24.89
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,53.76,28.73
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,96.79,50.01
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,140.95,81.21
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,187.67,119.49
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,232.82,159.68
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,281.6,203.73
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,325.11,243.45
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,368.56,282.62
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,409.04,318.66
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,448.12,352.56
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,483.24,382.43
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,516.4,409.88
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,545.63,433.35
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,572.32,454.14
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,594.78,471.35
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,614.39,485.96
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,629.0,497.15
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,640.5,505.73
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,647.39,509.74
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,651.07,511.19
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,649.61,510.03
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,644.97,506.46
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,634.6,498.64
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,621.21,488.5
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,601.71,473.7
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,579.61,456.77
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,551.77,435.66
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,521.96,412.6
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,484.76,383.68
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,446.67,353.17
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,400.28,314.9
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,357.2,277.81
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,299.91,230.13
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,246.26,182.82
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,172.86,109.46
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,94.9,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,11.03,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,22.96,14.25
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,26.38,18.15
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,29.8,21.47
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,48.3,24.52
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,92.38,45.1
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,140.55,79.0
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,187.36,116.95
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,233.01,157.22
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,278.96,198.72
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,322.11,237.67
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,364.62,275.47
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,403.47,309.89
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,440.68,342.07
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,474.58,370.87
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,506.23,397.13
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,534.25,419.77
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,559.71,439.85
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,543.19,426.83
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,519.16,407.56
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,517.71,406.83
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,514.96,404.77
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,573.93,451.15
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,626.96,492.23
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,560.88,440.65
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,487.48,383.44
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,486.77,384.34
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,483.73,382.95
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,523.83,415.45
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,552.1,438.25
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,521.35,414.43
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,489.21,389.39
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,451.71,360.44
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,413.62,330.06
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,364.88,289.71
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,316.1,248.26
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,257.72,199.1
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,203.78,151.77
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,110.85,67.95
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,11.23,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,23.13,14.25
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,29.55,21.1
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,33.75,25.31
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,49.35,27.8
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,92.41,47.58
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,136.83,78.32
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,183.94,116.95
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,230.05,158.17
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,279.81,203.52
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,324.3,244.56
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,368.77,285.06
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,410.26,323.07
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,450.43,359.09
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,486.1,390.07
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,519.72,418.51
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,550.35,444.59
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,578.47,468.08
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,601.3,486.29
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,621.2,501.82
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,636.65,514.55
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,648.95,524.66
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,656.1,529.77
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,659.99,532.29
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,658.74,531.77
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,654.25,528.73
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,643.42,521.06
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,629.55,510.94
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,610.15,496.15
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,588.13,479.07
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,559.25,456.31
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,528.39,431.47
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,491.05,401.03
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,455.42,370.91
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,407.75,330.21
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,360.74,288.65
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,300.95,236.35
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,244.92,184.92
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,165.84,101.12
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,85.87,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,10.29,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,21.29,12.71
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,25.3,17.45
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,29.23,21.38
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,42.83,23.47
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,87.24,42.62
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,135.97,76.42
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,183.49,114.97
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,229.49,155.48
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,275.83,197.11
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,320.24,236.61
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,363.94,274.42
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,403.9,309.35
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,442.31,341.97
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,477.27,370.54
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,510.0,396.42
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,538.61,419.95
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,564.61,441.0
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,585.94,457.76
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,604.28,471.97
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,583.49,456.79
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,556.91,437.2
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,525.97,413.81
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,493.56,388.8
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,566.22,447.02
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,628.97,496.21
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,617.77,487.31
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,603.71,476.9
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,583.23,462.05
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,560.32,445.09
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,531.37,423.49
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,503.38,401.92
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,465.64,372.86
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,427.18,342.2
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,378.07,301.46
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,330.2,260.37
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,271.08,210.04
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,216.1,160.85
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,115.94,67.05
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,10.55,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,21.58,12.43
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,26.93,18.53
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,32.04,23.56
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,42.48,25.82
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,85.14,45.25
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,86.56,54.8
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,66.64,52.23
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,60.89,47.14
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,55.08,41.98
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,77.36,60.65
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,99.12,78.43
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,127.63,101.54
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,156.24,124.26
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,145.21,114.73
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,133.89,105.23
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,161.33,127.11
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,189.16,148.84
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,198.59,155.99
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,208.18,163.38
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,268.76,211.31
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,329.92,258.5
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,313.98,246.1
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,297.36,233.67
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,284.08,223.73
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,270.46,213.46
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,289.06,228.6
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,311.88,246.57
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,344.64,273.02
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,368.68,292.25
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,427.03,337.77
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,470.46,370.06
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,434.46,341.2
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,396.49,310.92
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,350.46,273.1
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,305.5,235.19
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,247.4,187.62
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,193.96,141.63
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,122.11,66.54
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,47.8,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,14.2,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,28.27,17.71
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,38.83,29.18
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,48.97,38.96
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,60.56,49.83
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,99.56,63.64
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,135.67,86.85
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,176.48,118.1
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,217.36,152.83
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,260.0,190.08
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,300.58,225.05
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,343.6,261.87
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,381.8,294.9
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,421.06,327.86
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,455.85,356.51
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,489.6,383.6
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,518.18,407.38
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,544.65,429.09
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,566.66,446.54
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,586.29,461.88
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,600.59,473.55
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,612.06,482.96
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,608.53,479.98
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,602.52,475.07
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,598.66,472.62
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,592.14,468.08
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,582.37,461.41
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,569.97,452.65
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,548.02,436.76
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,524.04,419.07
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,496.12,397.48
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,466.55,374.15
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,426.23,341.74
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,385.74,308.43
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,338.12,268.8
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,291.72,229.04
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,231.14,177.98
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,175.44,129.13
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,105.68,54.74
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,34.0,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,16.71,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,26.68,15.98
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,36.88,27.3
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,46.67,36.69
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,57.28,46.64
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,93.52,58.55
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,130.43,82.14
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,171.16,113.08
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,211.5,146.68
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,253.61,182.73
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,293.24,217.22
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,333.43,251.81
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,370.29,283.84
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,406.61,314.83
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,440.16,342.41
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,472.79,368.61
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,500.15,391.35
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,525.56,412.17
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,548.91,430.53
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,569.35,446.4
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,582.23,457.22
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,592.42,465.9
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,603.13,474.32
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,611.1,480.57
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,608.62,479.1
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,603.23,475.42
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,592.3,467.8
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,578.61,457.99
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,558.01,442.34
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,535.15,424.74
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,507.0,402.99
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,477.12,379.41
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,438.88,349.44
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,402.24,319.7
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,355.81,280.76
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,310.53,241.58
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,251.45,191.87
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,197.12,143.63
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,122.08,59.59
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,47.25,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,12.78,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,20.24,10.32
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,25.22,16.78
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,32.85,24.06
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,36.99,28.07
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,77.14,39.66
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,118.7,65.38
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,162.82,99.15
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,206.35,135.92
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,250.93,174.71
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,293.26,211.82
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,338.24,250.37
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,377.37,284.06
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,415.31,315.8
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,449.69,343.15
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,482.23,367.99
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,510.57,390.61
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,536.55,410.89
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,558.47,426.93
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,577.69,440.57
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,592.15,451.87
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,603.65,460.9
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,608.91,465.06
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,611.07,466.95
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,608.91,466.05
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,603.76,462.95
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,593.48,456.14
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,580.36,447.17
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,560.56,432.65
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,540.86,417.89
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,513.64,397.86
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,484.57,375.93
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,447.31,347.87
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,409.41,318.28
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,363.09,281.11
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,317.7,243.17
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,259.33,194.88
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,205.27,147.02
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,129.85,58.37
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,57.76,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,12.29,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,19.46,9.14
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,25.87,17.14
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,31.97,23.06
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,34.75,25.81
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,76.04,40.3
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,116.85,64.93
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,160.43,97.6
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,203.19,132.98
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,247.2,170.54
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,288.45,206.29
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,329.67,241.45
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,368.66,274.97
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,406.72,307.0
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,441.39,335.34
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,474.48,361.71
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,503.81,384.5
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,529.7,404.12
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,551.44,419.78
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,570.6,433.14
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,585.1,444.1
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,596.72,452.8
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,603.01,457.18
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,606.32,459.35
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,603.97,458.29
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,598.66,455.09
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,590.26,449.99
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,577.26,441.48
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,557.95,427.81
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,536.28,412.17
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,507.9,391.24
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,477.83,368.52
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,439.94,340.37
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,401.49,310.72
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,353.32,272.68
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,306.36,234.02
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,249.86,186.98
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,195.77,139.15
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,92.78,37.03
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,12.29,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,19.65,8.75
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,26.06,17.29
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,32.17,23.26
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,35.37,26.42
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,70.82,37.35
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,112.33,63.25
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,155.0,96.07
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,195.45,129.88
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,237.18,166.23
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,251.52,189.07
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,246.92,193.19
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,308.53,238.86
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,392.9,304.8
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,401.06,315.12
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,399.13,315.97
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,452.87,360.15
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,511.62,408.41
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,535.64,429.13
