Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,557.63,448.11
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,573.61,462.67
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,586.96,475.01
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,503.51,407.88
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,412.39,333.14
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,305.93,247.64
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,194.17,155.55
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,187.21,150.21
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,180.22,144.74
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,385.74,319.03
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,557.4,460.0
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,532.09,439.48
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,504.52,417.06
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,467.4,385.91
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,431.87,354.97
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,384.06,312.92
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,337.19,270.29
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,276.46,215.74
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,220.03,161.85
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,103.04,39.1
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,11.3,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,19.54,8.31
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,25.13,16.98
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,30.54,22.54
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,32.45,24.59
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,68.53,34.24
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,112.38,60.1
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,158.77,95.86
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,207.59,138.5
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,254.18,181.22
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,297.63,222.11
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,340.79,262.61
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,381.45,300.58
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,420.73,336.55
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,456.25,368.7
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,489.78,398.41
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,519.04,424.66
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,545.74,448.3
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,567.97,467.19
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,587.3,483.36
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,601.99,496.31
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,613.56,506.56
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,619.69,511.56
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,622.6,513.87
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,620.64,513.04
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,615.54,509.62
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,603.65,499.91
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,588.93,487.84
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,569.64,473.54
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,547.9,456.88
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,519.84,433.75
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,487.81,406.88
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,449.86,374.85
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,411.22,341.36
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,361.43,297.09
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,313.08,252.89
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,253.37,199.31
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,198.05,146.58
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,95.0,32.65
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,11.3,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,18.06,6.43
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,25.84,17.53
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,31.72,23.59
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,34.48,26.47
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,66.72,35.24
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,108.15,58.95
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,152.65,92.65
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,196.38,130.51
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,241.2,171.37
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,287.01,213.91
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,330.17,254.09
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,369.59,290.87
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,407.81,325.88
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,443.33,357.88
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,477.1,387.65
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,506.6,413.28
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,533.72,436.37
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,556.04,455.14
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,575.59,471.3
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,591.15,483.95
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,603.69,493.98
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,611.23,499.9
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,615.62,503.22
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,614.05,502.71
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,609.36,499.65
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,599.36,492.32
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,586.43,482.52
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,567.94,467.95
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,546.94,451.08
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,519.41,428.73
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,490.05,404.31
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,455.48,375.06
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,417.57,342.21
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,370.43,300.92
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,324.27,259.13
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,264.97,206.61
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,210.01,154.07
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,97.93,29.36
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,10.32,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,17.77,5.27
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,22.95,14.94
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,27.97,20.22
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,30.47,22.85
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,61.43,30.76
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,102.29,57.66
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,137.74,88.98
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,184.67,123.95
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,242.94,171.15
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,249.71,191.91
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,235.75,191.15
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,307.45,244.38
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,407.21,322.38
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,442.82,352.92
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,476.5,381.23
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,505.95,405.83
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,532.93,427.73
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,516.26,415.23
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,491.51,395.94
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,546.65,439.24
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,601.05,480.51
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,607.44,484.06
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,610.63,485.45
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,609.07,484.07
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,604.41,480.24
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,593.37,472.04
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,579.43,461.57
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,560.28,446.49
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,538.67,429.3
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,510.83,407.53
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,481.18,383.86
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,444.43,354.31
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,409.44,325.12
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,362.96,285.82
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,317.49,246.08
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,259.29,196.74
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,205.46,146.76
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,95.51,23.61
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,10.32,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,16.44,3.21
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,23.05,14.76
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,29.32,21.17
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,32.24,24.18
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,61.27,33.83
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,104.03,65.11
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,136.16,95.81
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,168.48,123.54
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,200.13,151.35
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,231.39,178.69
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,258.89,202.3
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,285.92,225.41
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,312.7,247.94
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,375.95,297.2
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,452.07,357.1
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,439.51,349.79
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,414.67,331.82
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,479.97,384.33
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,548.91,438.82
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,517.91,414.99
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,478.55,384.53
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,498.48,400.99
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,515.32,414.62
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,511.18,411.91
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,504.8,407.49
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,451.46,365.53
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,395.61,321.13
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,377.7,307.76
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,358.86,293.21
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,336.47,275.33
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,313.04,256.24
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,284.2,232.89
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,260.64,213.11
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,226.46,183.65
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,192.81,153.92
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,152.86,118.62
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,114.97,82.91
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,54.79,9.26
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,11.3,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,20.29,3.22
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,32.77,22.59
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,45.86,35.39
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,58.89,47.62
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,80.02,59.29
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,105.46,76.0
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,133.61,96.86
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,148.0,113.69
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,151.91,121.53
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,168.99,135.26
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,186.31,149.0
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,264.4,205.24
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,373.32,288.44
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,406.86,316.85
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,439.11,343.84
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,466.66,367.15
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,492.16,388.34
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,445.9,352.97
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,386.5,305.83
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,471.37,374.01
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,559.46,443.09
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,561.68,444.25
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,560.84,443.4
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,558.81,442.37
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,554.09,439.17
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,542.87,431.05
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,530.35,421.77
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,510.28,406.18
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,488.22,388.82
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,458.73,365.5
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,428.12,340.85
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,390.26,310.72
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,352.35,279.66
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,301.1,236.83
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,252.25,195.14
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,194.32,146.28
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,142.86,100.1
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,67.15,8.66
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,11.8,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.99,0.55
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.54,19.53
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,39.67,29.59
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,46.98,36.6
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,67.7,43.16
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,102.39,61.16
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,141.25,88.01
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,179.74,118.36
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,220.2,151.92
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,258.94,184.83
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,298.39,218.01
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,334.55,249.42
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,370.26,280.0
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,371.19,284.61
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,360.62,278.74
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,370.51,287.84
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,377.78,294.4
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,417.31,325.43
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,458.21,357.33
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,463.63,362.01
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,466.85,365.08
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,462.38,361.75
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,455.96,356.88
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,450.48,353.32
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,443.37,348.44
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,461.37,363.75
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,478.48,377.98
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,446.68,353.74
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,412.1,327.31
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,423.25,335.72
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,427.27,337.73
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,389.33,307.18
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,351.34,276.04
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,295.93,230.7
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,243.36,186.87
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,186.22,139.21
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,134.93,93.69
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,63.58,4.96
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,10.32,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,16.99,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,24.11,15.01
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,30.86,22.1
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,34.57,25.93
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,55.2,31.31
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,98.14,53.29
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,141.42,83.35
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,184.74,119.0
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,229.52,158.44
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,272.27,197.33
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,315.71,236.99
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,355.75,274.33
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,396.68,311.77
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,432.03,343.43
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,465.75,372.99
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,495.91,398.99
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,523.78,422.48
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,546.95,441.75
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,567.47,458.48
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,583.07,471.99
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,595.65,482.91
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,603.04,489.65
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,607.29,493.81
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,606.18,493.67
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,601.96,490.99
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,592.22,482.98
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,579.57,472.54
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,560.34,458.33
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,538.64,441.77
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,513.66,421.39
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,484.49,397.13
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,446.48,365.21
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,407.74,331.74
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,359.66,289.78
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,312.7,247.5
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,252.25,193.98
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,196.37,139.83
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,91.18,6.16
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,10.32,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.18,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,25.3,16.27
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,32.98,24.61
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,36.57,28.4
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,54.18,32.94
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,93.03,51.66
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,135.67,81.1
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,180.42,117.49
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,223.86,154.88
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,265.74,192.07
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,307.7,228.98
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,346.61,263.79
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,384.74,297.32
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,419.25,327.33
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,452.18,355.37
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,481.29,380.51
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,508.26,403.52
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,530.24,421.56
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,549.6,437.23
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,564.72,450.21
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,577.02,460.88
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,583.44,466.12
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,586.9,469.01
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,585.27,468.44
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,580.73,465.59
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,567.8,456.93
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,552.26,446.06
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,532.47,430.78
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,510.47,413.48
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,480.94,390.16
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,448.75,364.24
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,409.18,331.64
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,369.5,298.1
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,318.54,254.95
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,269.63,212.45
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,207.08,159.27
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,150.31,107.2
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,71.5,0.75
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,25.75,16.19
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,39.45,30.08
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,54.6,44.59
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,69.87,56.08
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,84.29,68.72
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,98.99,81.32
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,113.33,93.34
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,128.04,105.52
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,147.45,121.2
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,170.5,139.91
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,175.3,143.91
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,180.6,148.25
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,237.77,194.39
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,303.38,247.27
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,295.05,240.97
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,282.94,231.45
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,317.45,259.46
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,353.06,288.07
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,394.08,321.96
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,437.47,357.62
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,351.74,287.86
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,258.48,210.77
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,256.19,209.58
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,253.69,207.92
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,305.67,251.62
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,356.49,293.42
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,260.27,214.18
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,162.09,132.09
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,146.92,119.76
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,131.81,107.17
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,114.7,92.9
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,97.74,78.56
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,79.88,63.2
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,62.04,47.64
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.6,32.19
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,26.65,15.75
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,13.03,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,17.37,8.19
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,28.0,18.49
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,40.83,30.19
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,53.29,39.35
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,65.9,50.08
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,78.6,60.71
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,90.04,70.27
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,101.51,79.76
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,68.15,51.66
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,32.83,21.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,49.27,35.65
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,65.74,49.28
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,71.55,53.92
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,77.37,58.53
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,43.0,30.08
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.69,1.57
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.69,1.57
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.69,1.57
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,10.14,2.78
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.59,3.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,51.22,36.88
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,91.0,69.66
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,88.09,67.32
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,85.17,65.0
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,261.63,211.84
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,433.72,349.28
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,268.54,216.73
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,101.79,79.02
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,91.99,71.18
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,82.18,63.14
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,232.64,187.95
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,352.44,281.77
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,301.84,237.97
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,253.91,196.2
